Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,12.17,3.97
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,22.14,13.54
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,32.34,22.9
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,44.82,34.16
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,57.27,45.25
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,69.24,55.86
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,81.28,66.4
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,99.43,82.03
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,117.77,97.63
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,202.02,171.44
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,276.7,235.62
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,293.55,249.11
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,310.54,262.79
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,310.54,262.05
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,310.43,261.3
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,426.56,359.36
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,521.31,437.74
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,504.43,422.62
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,486.83,407.48
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,485.45,405.64
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,483.66,403.49
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,325.76,273.18
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,176.68,146.1
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,266.47,223.68
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,337.83,284.3
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,191.69,161.13
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,55.29,42.61
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,34.82,24.91
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,14.49,7.11
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,12.95,5.81
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,11.41,4.49
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,10.26,3.48
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,9.11,2.47
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,7.21,0.77
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,5.3,0.0
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,3.78,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.27,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.13,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,5.51,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,10.64,2.7
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,19.06,10.82
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,27.5,18.55
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,36.74,26.92
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,46.58,35.73
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,56.17,44.2
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,65.81,52.6
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,90.43,73.79
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,115.7,95.14
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,169.26,141.33
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,245.46,205.05
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,215.4,178.7
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,167.55,137.96
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,161.77,133.01
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,156.19,128.06
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,157.65,128.94
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,159.25,129.93
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,117.48,94.92
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,78.47,61.91
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,103.69,83.26
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,130.21,105.33
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,164.34,134.11
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,199.74,163.6
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,211.38,173.16
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,244.92,200.54
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,300.12,247.38
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,374.08,307.77
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,283.85,234.22
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,217.16,179.24
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,197.99,164.22
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,179.3,149.09
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,157.59,131.03
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,136.39,113.13
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,112.74,92.98
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,81.13,65.55
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,58.83,45.66
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,36.91,25.91
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,20.97,9.95
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.29,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,26.14,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,81.8,57.99
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,113.3,91.82
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,167.52,140.8
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,195.33,166.49
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,235.95,202.25
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,271.63,232.86
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,308.58,263.76
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,375.71,318.51
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,428.91,360.63
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,352.85,295.12
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,268.74,222.52
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,296.0,244.48
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,323.9,266.34
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,358.35,294.1
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,416.56,340.1
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,510.72,415.58
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,631.41,508.28
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,874.08,692.11
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,1062.39,821.58
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,1063.56,818.89
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,1061.34,816.05
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,1050.77,809.27
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,1036.92,800.51
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,1016.89,786.68
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,993.76,770.86
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,962.74,752.0
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,939.72,738.75
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,900.15,712.18
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,858.51,683.98
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,806.56,647.41
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,753.69,609.6
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,695.04,565.9
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,636.5,521.29
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,563.6,464.8
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,493.36,407.25
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,410.33,336.77
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,333.11,267.6
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,225.09,158.18
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,106.97,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,104.42,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,265.44,198.48
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,351.39,293.16
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,446.92,380.34
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,521.65,446.11
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,600.35,511.85
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,665.86,563.57
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,725.38,608.05
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,781.76,647.84
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,837.75,686.12
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,885.41,717.81
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,931.44,747.66
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,969.81,771.93
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,1005.7,794.22
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,1034.86,812.61
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,1060.98,828.9
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,1078.84,838.01
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,1093.2,844.87
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,1101.84,849.56
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,1106.92,852.07
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,1104.94,849.12
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,1099.38,844.05
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,1087.99,836.84
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,1073.15,827.52
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,1050.49,813.05
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,1024.73,796.6
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,992.36,775.61
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,957.35,752.75
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,914.29,724.03
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,869.45,693.74
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,826.42,664.4
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,773.18,626.94
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,710.52,580.55
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,648.33,533.44
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,575.22,476.85
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,504.74,418.91
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,418.21,345.57
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,338.01,273.92
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,230.51,166.47
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,110.86,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,58.85,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,167.69,124.33
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,234.13,195.69
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,308.87,264.64
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,370.15,320.1
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,435.64,377.12
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,503.87,434.93
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,569.86,489.19
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,670.87,568.04
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,772.06,643.27
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,820.42,677.35
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,867.54,710.32
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,907.23,736.01
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,944.88,759.87
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,973.84,777.72
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,1000.08,793.64
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,876.46,701.5
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,702.1,567.75
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,765.17,615.55
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,803.58,643.23
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,775.86,620.33
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,746.0,596.51
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,593.75,479.77
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,443.09,360.45
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,350.84,286.88
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,283.76,231.59
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,505.89,415.89
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,694.54,564.02
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,542.01,444.52
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,401.72,332.37
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,369.0,307.41
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,337.02,282.09
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,298.64,250.63
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,261.37,219.55
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,222.96,187.32
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,185.84,155.33
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,141.08,115.95
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,98.82,78.13
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,58.06,39.25
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,48.88,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,147.24,106.79
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,221.96,182.75
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,307.48,260.02
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,373.81,318.89
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,445.19,379.97
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,513.74,437.04
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,582.08,492.15
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,337.65,289.59
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,38.26,27.67
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,43.67,32.46
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,49.09,37.07
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,47.95,35.92
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,46.81,34.79
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,65.79,51.0
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,86.35,68.42
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,83.66,65.91
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,81.03,63.51
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,163.84,133.74
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,278.67,228.23
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,175.8,143.12
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,102.73,81.63
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,62.34,47.64
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,25.28,16.07
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,44.52,32.53
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,63.85,48.95
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,51.83,38.78
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,39.85,28.62
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,29.06,19.42
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,18.31,10.2
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,16.39,8.57
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,14.47,6.94
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,12.93,5.63
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,11.4,4.3
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,9.11,2.31
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,6.82,0.31
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,5.3,0.0
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,3.78,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.27,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.75,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.39,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,82.24,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,221.41,161.03
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,304.46,249.02
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,398.17,332.71
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,471.77,397.21
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,546.08,459.87
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,611.08,511.81
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,677.66,561.62
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,736.96,603.42
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,796.46,644.09
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,844.45,674.52
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,881.22,696.17
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,922.12,720.77
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,961.09,743.52
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,991.54,762.51
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,1019.21,779.63
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,1039.98,791.12
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,1057.59,800.55
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,1068.34,805.64
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,1075.67,808.66
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,1077.59,808.77
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,1075.98,806.78
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,1065.52,800.22
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,1051.64,791.63
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,1032.14,779.45
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,1009.43,765.24
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,979.05,746.51
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,945.98,725.94
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,905.74,699.29
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,863.5,671.07
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,813.88,636.08
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,763.23,599.8
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,711.06,562.02
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,651.19,517.63
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,580.41,466.29
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,512.05,412.97
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,428.28,344.98
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,350.52,278.17
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,247.12,181.52
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,146.65,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,57.54,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,73.87,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,202.17,146.22
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,285.39,232.59
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,379.51,315.89
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,451.69,378.42
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,528.49,441.94
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,537.66,449.79
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,539.67,451.08
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,532.66,443.23
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,525.28,434.35
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,536.71,442.33
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,565.88,463.35
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,544.84,443.07
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,519.36,419.57
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,539.41,433.67
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,558.79,446.94
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,314.84,254.66
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,75.08,56.47
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,104.01,80.34
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,134.42,105.05
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,98.67,75.73
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,65.45,48.46
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,213.16,170.36
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,368.07,293.16
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,645.84,511.49
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,854.47,664.6
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,668.5,526.41
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,460.76,367.1
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,687.31,544.97
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,854.79,663.13
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,803.46,624.69
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,751.19,587.14
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,694.08,544.79
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,636.88,501.52
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,564.6,449.28
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,494.87,395.8
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,417.21,332.93
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,341.21,268.31
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,185.38,136.1
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,31.34,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.02,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,79.89,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,215.95,158.92
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,300.31,250.41
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,395.68,339.26
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,473.4,410.4
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,552.09,480.2
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,618.41,537.66
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,686.34,593.2
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,746.34,639.94
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,806.45,685.73
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,856.04,723.44
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,904.26,759.65
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,774.91,654.48
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,591.95,500.45
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,576.58,486.18
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,558.29,469.11
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,834.4,696.08
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,1064.52,868.7
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,958.57,786.96
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,811.83,672.56
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,704.05,584.75
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,621.53,515.06
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,594.95,493.66
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,543.83,452.89
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,595.09,495.73
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,619.68,517.31
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,421.19,354.32
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,232.1,193.13
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,264.67,222.52
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,295.64,250.13
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,330.1,281.28
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,342.17,293.6
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,307.93,264.62
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,274.51,235.95
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,238.71,205.44
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,203.67,174.74
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,162.7,137.64
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,133.6,110.02
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,72.98,54.12
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,14.9,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,7.08,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,84.85,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,227.27,169.59
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,312.29,262.15
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,408.28,350.46
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,484.14,418.98
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,560.26,485.19
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,627.45,540.73
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,696.2,593.68
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,756.05,637.82
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,815.8,680.61
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,865.8,714.22
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,914.38,745.88
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,954.98,771.35
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,982.17,786.8
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,1012.62,805.37
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,1040.21,821.61
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,1058.79,830.58
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,1074.06,837.34
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,1083.69,841.84
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,1089.88,844.16
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,1089.91,840.97
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,1086.46,835.67
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,1074.86,826.62
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,1059.9,815.59
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,1037.71,800.77
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,1012.51,784.11
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,991.72,771.41
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,956.43,748.69
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,915.09,721.77
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,871.7,693.13
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,819.42,658.2
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,766.17,621.9
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,704.12,577.53
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,642.5,532.21
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,570.01,475.29
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,505.2,421.53
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,419.27,348.89
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,340.01,278.88
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,187.03,145.31
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,37.47,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,12.59,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,76.0,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,207.03,153.26
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,290.11,240.86
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,384.25,325.43
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,458.54,390.16
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,537.77,456.09
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,604.16,509.23
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,667.83,556.98
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,584.24,488.13
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,466.43,390.45
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,681.74,562.03
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,880.01,703.54
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,919.4,726.1
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,956.55,748.82
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,987.53,766.27
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,1015.77,781.73
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,822.27,645.76
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,597.51,475.76
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,590.46,471.88
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,557.62,447.15
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,565.58,453.23
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,597.42,476.32
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,530.17,425.15
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,487.68,392.46
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,455.86,368.19
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,424.34,343.87
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,466.45,379.37
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,526.53,427.15
