Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,704.16,566.97
2016,1,11,15,0,828.0,85.0,1.4,11.0,472.0,846.03,668.78
2016,1,11,15,15,805.5,82.0,1.3,11.0,433.0,794.54,630.48
2016,1,11,15,30,783.0,79.0,1.2,11.0,394.0,742.19,593.47
2016,1,11,15,45,753.0,74.5,1.1,11.0,350.0,681.92,549.95
2016,1,11,16,0,723.0,70.0,1.0,11.0,306.0,626.72,509.26
2016,1,11,16,15,676.0,64.5,0.95,10.5,258.5,555.37,454.74
2016,1,11,16,30,629.0,59.0,0.9,10.0,211.0,486.86,400.05
2016,1,11,16,45,558.5,51.0,0.85,9.5,164.0,405.33,332.5
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,329.93,267.07
2016,1,11,17,15,362.5,31.5,0.85,8.5,75.0,232.26,179.21
2016,1,11,17,30,237.0,20.0,0.9,8.0,33.0,137.57,27.19
2016,1,11,17,45,118.5,10.0,0.95,7.5,16.5,50.57,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,30.0,88.31,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,60.0,235.24,173.55
2016,1,12,8,15,504.5,35.0,3.35,4.5,107.0,313.28,259.43
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,408.27,345.62
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,483.56,411.54
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,563.23,477.72
2016,1,12,9,15,771.0,59.0,2.7,8.0,300.5,629.64,529.51
2016,1,12,9,30,810.0,63.0,2.5,9.0,348.0,697.61,578.27
2016,1,12,9,45,837.0,65.5,2.35,10.0,391.5,755.59,617.46
2016,1,12,10,0,864.0,68.0,2.2,11.0,435.0,813.37,654.86
2016,1,12,10,15,882.0,70.5,2.05,11.5,473.0,853.84,679.53
2016,1,12,10,30,900.0,73.0,1.9,12.0,511.0,901.31,708.48
2016,1,12,10,45,912.5,74.5,1.8,13.0,542.0,940.78,730.14
2016,1,12,11,0,925.0,76.0,1.7,14.0,573.0,977.99,749.68
2016,1,12,11,15,933.5,77.0,1.6,14.0,597.0,1008.21,766.86
2016,1,12,11,30,942.0,78.0,1.5,14.0,621.0,1035.55,781.97
2016,1,12,11,45,948.5,78.0,1.4,14.5,636.5,1056.6,791.33
2016,1,12,12,0,955.0,78.0,1.3,15.0,652.0,1074.41,798.54
2016,1,12,12,15,957.0,78.5,1.25,15.0,659.5,1084.9,803.56
2016,1,12,12,30,959.0,79.0,1.2,15.0,667.0,1091.87,806.57
2016,1,12,12,45,958.5,78.5,1.15,15.5,665.5,1091.48,803.61
2016,1,12,13,0,958.0,78.0,1.1,16.0,664.0,1087.53,798.68
2016,1,12,13,15,955.0,78.0,1.05,16.0,654.0,1078.12,792.03
2016,1,12,13,30,952.0,78.0,1.0,16.0,644.0,1065.26,783.45
2016,1,12,13,45,946.0,77.0,1.0,16.0,626.0,1044.78,771.33
2016,1,12,14,0,940.0,76.0,1.0,16.0,608.0,1021.1,757.36
2016,1,12,14,15,930.5,74.5,0.9,16.0,582.0,990.42,736.86
2016,1,12,14,30,921.0,73.0,0.8,16.0,556.0,957.0,714.69
2016,1,12,14,45,905.0,71.5,0.75,16.0,522.5,915.19,688.04
2016,1,12,15,0,889.0,70.0,0.7,16.0,489.0,871.47,659.99
2016,1,12,15,15,869.0,68.0,0.55,15.5,449.0,822.13,627.14
2016,1,12,15,30,849.0,66.0,0.4,15.0,409.0,779.67,598.65
2016,1,12,15,45,820.0,62.5,0.3,15.0,364.5,718.97,556.71
2016,1,12,16,0,791.0,59.0,0.2,15.0,320.0,658.5,514.29
2016,1,12,16,15,748.0,55.0,0.3,14.5,271.5,588.62,466.28
2016,1,12,16,30,705.0,51.0,0.4,14.0,223.0,520.88,416.01
2016,1,12,16,45,636.0,44.5,0.55,13.5,174.0,438.08,351.35
2016,1,12,17,0,567.0,38.0,0.7,13.0,125.0,360.85,287.06
2016,1,12,17,15,443.0,28.5,0.8,12.0,81.0,261.48,199.97
2016,1,12,17,30,319.0,19.0,0.9,11.0,37.0,167.43,51.12
2016,1,12,17,45,159.5,9.5,1.05,10.5,18.5,64.99,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.5,84.18,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,59.0,225.87,165.53
2016,1,13,8,15,483.5,36.0,2.8,6.5,105.5,308.15,252.9
2016,1,13,8,30,588.0,45.0,2.7,7.0,152.0,401.49,336.69
2016,1,13,8,45,649.5,51.5,2.65,8.0,201.0,471.67,397.93
2016,1,13,9,0,711.0,58.0,2.6,9.0,250.0,551.51,463.81
2016,1,13,9,15,750.5,62.0,2.8,10.0,297.5,617.49,516.66
2016,1,13,9,30,790.0,66.0,3.0,11.0,345.0,685.07,567.01
2016,1,13,9,45,816.5,69.5,3.2,12.0,388.5,743.2,608.58
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,801.16,648.98
2016,1,13,10,15,862.0,75.5,3.5,13.5,470.0,851.0,683.18
2016,1,13,10,30,881.0,78.0,3.6,14.0,508.0,899.49,715.89
2016,1,13,10,45,893.0,80.0,3.7,14.5,539.0,928.86,734.46
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,965.79,758.47
2016,1,13,11,15,914.0,83.0,3.8,15.0,593.5,996.13,778.4
2016,1,13,11,30,923.0,84.0,3.8,15.0,617.0,1023.68,796.41
2016,1,13,11,45,928.5,85.0,3.85,15.5,633.0,1044.78,808.86
2016,1,13,12,0,934.0,86.0,3.9,16.0,649.0,1062.68,819.22
2016,1,13,12,15,936.0,86.5,3.9,16.0,656.5,1073.08,825.76
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,1080.04,830.19
2016,1,13,12,45,938.5,86.5,3.9,16.5,662.5,1080.76,829.01
2016,1,13,13,0,939.0,86.0,3.9,17.0,661.0,1077.98,825.7
2016,1,13,13,15,935.5,85.5,3.85,17.0,651.5,1067.66,818.63
2016,1,13,13,30,932.0,85.0,3.8,17.0,642.0,1053.94,809.5
2016,1,13,13,45,925.5,84.0,3.8,17.0,624.0,1033.33,796.18
2016,1,13,14,0,919.0,83.0,3.8,17.0,606.0,1009.61,780.87
2016,1,13,14,15,909.0,81.5,3.75,17.0,580.0,978.97,760.45
2016,1,13,14,30,899.0,80.0,3.7,17.0,554.0,945.68,738.22
2016,1,13,14,45,884.0,78.0,3.65,17.0,520.5,914.92,717.74
2016,1,13,15,0,869.0,76.0,3.6,17.0,487.0,871.45,688.02
2016,1,13,15,15,848.5,73.5,3.35,16.5,448.0,821.03,653.15
2016,1,13,15,30,828.0,71.0,3.1,16.0,409.0,769.51,616.99
2016,1,13,15,45,797.5,67.5,2.85,15.5,364.0,708.42,572.96
2016,1,13,16,0,767.0,64.0,2.6,15.0,319.0,647.68,528.18
2016,1,13,16,15,723.0,59.5,2.4,14.0,271.0,577.43,474.83
2016,1,13,16,30,679.0,55.0,2.2,13.0,223.0,509.39,420.16
2016,1,13,16,45,609.0,48.0,2.0,12.0,174.5,431.19,354.77
2016,1,13,17,0,539.0,41.0,1.8,11.0,126.0,354.78,288.2
2016,1,13,17,15,417.0,31.0,1.85,10.5,82.0,257.47,200.7
2016,1,13,17,30,295.0,21.0,1.9,10.0,38.0,164.57,65.05
2016,1,13,17,45,147.5,10.5,1.95,9.5,19.0,61.49,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.0,15.5,2.75,8.0,27.5,64.68,0.0
2016,1,14,8,0,272.0,31.0,3.1,9.0,55.0,180.74,130.98
2016,1,14,8,15,377.5,43.0,3.05,9.5,99.0,261.38,212.54
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,353.21,294.03
2016,1,14,8,45,553.5,62.0,3.0,10.5,191.0,429.35,360.35
2016,1,14,9,0,624.0,69.0,3.0,11.0,239.0,511.05,428.71
2016,1,14,9,15,667.5,74.5,3.25,12.0,285.5,577.62,482.26
2016,1,14,9,30,711.0,80.0,3.5,13.0,332.0,646.46,535.24
2016,1,14,9,45,743.0,83.5,3.8,14.0,375.0,705.83,578.49
2016,1,14,10,0,775.0,87.0,4.1,15.0,418.0,760.62,617.23
2016,1,14,10,15,629.0,129.0,4.15,15.5,412.5,718.03,582.42
2016,1,14,10,30,483.0,171.0,4.2,16.0,407.0,649.17,526.44
2016,1,14,10,45,665.5,133.5,4.3,16.5,481.0,799.19,639.66
2016,1,14,11,0,848.0,96.0,4.4,17.0,555.0,939.43,738.7
2016,1,14,11,15,575.5,177.0,4.4,17.0,494.5,785.88,625.25
2016,1,14,11,30,303.0,258.0,4.4,17.0,434.0,599.14,479.12
2016,1,14,11,45,225.5,273.5,4.45,17.5,406.5,520.83,417.23
2016,1,14,12,0,148.0,289.0,4.5,18.0,379.0,463.27,369.66
2016,1,14,12,15,368.0,242.0,4.55,18.0,468.5,657.33,524.33
2016,1,14,12,30,588.0,195.0,4.6,18.0,558.0,856.48,674.77
2016,1,14,12,45,599.0,191.0,4.65,18.5,560.5,863.78,677.73
2016,1,14,13,0,610.0,187.0,4.7,19.0,563.0,877.64,686.79
2016,1,14,13,15,482.0,223.5,4.7,19.0,518.0,775.35,610.33
2016,1,14,13,30,354.0,260.0,4.7,19.0,473.0,659.38,522.37
2016,1,14,13,45,604.0,179.5,4.75,19.0,530.5,834.14,658.27
2016,1,14,14,0,854.0,99.0,4.8,19.0,588.0,977.92,761.49
2016,1,14,14,15,843.5,97.5,4.75,19.0,562.5,947.65,739.7
2016,1,14,14,30,833.0,96.0,4.7,19.0,537.0,914.85,717.33
2016,1,14,14,45,820.5,92.5,4.7,19.0,505.5,875.59,690.6
2016,1,14,15,0,808.0,89.0,4.7,19.0,474.0,834.34,662.22
2016,1,14,15,15,786.0,86.0,4.5,18.5,435.5,783.96,626.83
2016,1,14,15,30,764.0,83.0,4.3,18.0,397.0,732.69,590.32
2016,1,14,15,45,733.0,78.5,4.1,18.0,353.5,677.18,549.2
2016,1,14,16,0,702.0,74.0,3.9,18.0,310.0,617.54,504.08
2016,1,14,16,15,656.0,68.5,3.55,17.0,263.0,547.65,449.59
2016,1,14,16,30,610.0,63.0,3.2,16.0,216.0,480.47,395.25
2016,1,14,16,45,540.5,55.0,2.85,15.5,169.0,400.16,327.58
2016,1,14,17,0,471.0,47.0,2.5,15.0,122.0,325.79,262.59
2016,1,14,17,15,354.0,35.0,2.5,14.5,80.0,231.98,179.51
2016,1,14,17,30,237.0,23.0,2.5,14.0,38.0,143.19,65.18
2016,1,14,17,45,118.5,11.5,2.55,13.5,19.0,51.83,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.0,97.51,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,64.0,250.27,184.34
2016,1,15,8,15,560.5,32.5,4.4,7.5,112.5,335.28,275.25
2016,1,15,8,30,664.0,40.0,4.3,8.0,161.0,430.38,361.42
2016,1,15,8,45,727.0,44.0,4.2,9.0,212.5,506.93,428.39
2016,1,15,9,0,790.0,48.0,4.1,10.0,264.0,588.08,495.73
2016,1,15,9,15,826.0,51.5,4.0,10.5,312.5,647.98,543.45
2016,1,15,9,30,862.0,55.0,3.9,11.0,361.0,714.66,593.18
2016,1,15,9,45,888.0,56.5,3.8,12.0,405.5,771.95,632.8
2016,1,15,10,0,914.0,58.0,3.7,13.0,450.0,829.01,670.89
2016,1,15,10,15,930.0,60.0,3.5,13.5,488.5,877.62,702.28
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,924.58,731.6
2016,1,15,10,45,958.0,63.0,3.1,15.0,558.5,964.62,753.79
2016,1,15,11,0,970.0,64.0,2.9,16.0,590.0,1002.24,773.61
2016,1,15,11,15,977.0,65.0,2.7,16.0,614.0,1032.37,790.66
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,1059.42,805.34
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,1078.32,812.79
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,1093.62,817.71
2016,1,15,12,15,984.5,72.0,1.95,17.0,676.0,1103.5,821.25
2016,1,15,12,30,986.0,72.0,1.8,17.0,683.0,1109.74,822.5
2016,1,15,12,45,984.5,72.0,1.65,17.5,681.5,1109.25,817.94
2016,1,15,13,0,983.0,72.0,1.5,18.0,680.0,1105.09,811.19
2016,1,15,13,15,979.5,71.5,1.45,18.0,670.0,1094.61,804.0
2016,1,15,13,30,976.0,71.0,1.4,18.0,660.0,1080.58,794.81
2016,1,15,13,45,968.0,71.0,1.35,18.0,641.5,1059.25,781.16
2016,1,15,14,0,960.0,71.0,1.3,18.0,623.0,1034.69,765.66
2016,1,15,14,15,950.5,70.0,1.35,18.0,596.5,1004.36,748.31
2016,1,15,14,30,941.0,69.0,1.4,18.0,570.0,971.21,729.02
2016,1,15,14,45,924.0,68.5,1.45,18.0,536.0,929.32,703.68
2016,1,15,15,0,907.0,68.0,1.5,18.0,502.0,885.48,676.69
2016,1,15,15,15,887.5,65.5,1.35,17.5,462.0,835.33,643.55
2016,1,15,15,30,868.0,63.0,1.2,17.0,422.0,784.0,609.1
2016,1,15,15,45,838.0,60.5,1.1,17.0,377.0,731.15,572.43
2016,1,15,16,0,808.0,58.0,1.0,17.0,332.0,670.48,529.3
2016,1,15,16,15,766.0,54.0,0.9,16.5,283.0,600.51,478.47
2016,1,15,16,30,724.0,50.0,0.8,16.0,234.0,532.6,425.82
2016,1,15,16,45,656.0,44.5,0.7,15.5,184.0,450.52,359.89
2016,1,15,17,0,588.0,39.0,0.6,15.0,134.0,373.78,295.33
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.0,275.79,211.26
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,184.76,94.79
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,71.46,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,16.5,1.15,7.5,19.0,23.09,0.0
2016,1,16,8,0,53.0,33.0,1.2,8.0,38.0,66.82,46.12
2016,1,16,8,15,99.0,55.0,1.4,8.5,70.5,116.57,93.2
2016,1,16,8,30,145.0,77.0,1.6,9.0,103.0,180.24,149.38
2016,1,16,8,45,162.0,99.5,1.8,9.5,137.0,210.7,176.83
2016,1,16,9,0,179.0,122.0,2.0,10.0,171.0,252.93,213.24
2016,1,16,9,15,231.5,131.0,2.0,10.0,206.0,317.84,268.3
2016,1,16,9,30,284.0,140.0,2.0,10.0,241.0,375.09,315.98
2016,1,16,9,45,304.5,156.0,2.0,10.5,276.5,420.33,351.62
2016,1,16,10,0,325.0,172.0,2.0,11.0,312.0,466.63,387.25
2016,1,16,10,15,162.5,90.5,2.0,11.0,160.5,243.17,204.45
2016,1,16,10,30,0.0,9.0,2.0,11.0,9.0,6.86,0.25
2016,1,16,10,45,0.0,23.5,2.0,11.5,23.5,17.96,9.8
2016,1,16,11,0,0.0,38.0,2.0,12.0,38.0,29.1,19.27
2016,1,16,11,15,0.0,46.5,2.25,12.0,46.5,35.65,24.8
2016,1,16,11,30,0.0,55.0,2.5,12.0,55.0,42.22,30.32
2016,1,16,11,45,47.5,170.0,2.75,12.5,199.5,202.53,165.79
2016,1,16,12,0,95.0,285.0,3.0,13.0,344.0,379.85,308.44
2016,1,16,12,15,502.0,190.0,3.5,13.5,502.5,759.29,610.21
2016,1,16,12,30,909.0,95.0,4.0,14.0,661.0,1059.08,825.0
2016,1,16,12,45,923.0,90.0,4.55,14.5,664.0,1068.42,832.07
2016,1,16,13,0,937.0,85.0,5.1,15.0,667.0,1074.22,839.97
2016,1,16,13,15,934.5,84.5,5.3,15.0,658.0,1065.14,835.64
2016,1,16,13,30,932.0,84.0,5.5,15.0,649.0,1052.65,829.03
2016,1,16,13,45,501.5,172.0,5.75,15.0,475.0,723.54,587.36
2016,1,16,14,0,71.0,260.0,6.0,15.0,301.0,326.26,264.97
2016,1,16,14,15,195.5,245.0,6.15,14.5,351.5,449.32,369.95
2016,1,16,14,30,320.0,230.0,6.3,14.0,402.0,565.39,466.75
2016,1,16,14,45,576.0,159.0,6.5,14.0,445.5,727.43,601.15
2016,1,16,15,0,832.0,88.0,6.7,14.0,489.0,854.53,700.94
2016,1,16,15,15,416.0,100.0,6.85,13.0,300.5,484.88,410.17
2016,1,16,15,30,0.0,112.0,7.0,12.0,112.0,90.74,72.05
2016,1,16,15,45,324.5,102.0,7.2,11.5,213.0,385.81,330.82
2016,1,16,16,0,649.0,92.0,7.4,11.0,314.0,600.32,512.84
2016,1,16,16,15,601.0,85.0,7.35,10.0,267.0,529.15,453.81
2016,1,16,16,30,553.0,78.0,7.3,9.0,220.0,460.74,395.79
2016,1,16,16,45,467.0,69.0,7.25,8.5,172.0,371.74,317.49
2016,1,16,17,0,381.0,60.0,7.2,8.0,124.0,290.82,244.27
2016,1,16,17,15,273.5,44.0,6.9,7.0,82.0,202.88,163.8
2016,1,16,17,30,166.0,28.0,6.6,6.0,40.0,120.72,69.46
2016,1,16,17,45,83.0,14.0,6.3,5.5,20.0,41.0,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.0,13.0,0.7,1.5,31.5,89.5,0.0
2016,1,17,8,0,418.0,26.0,0.7,2.0,63.0,231.77,173.13
2016,1,17,8,15,519.5,34.5,0.85,2.5,110.0,314.53,258.77
2016,1,17,8,30,621.0,43.0,1.0,3.0,157.0,407.34,341.78
2016,1,17,8,45,679.0,48.0,1.2,4.0,206.5,480.16,405.26
2016,1,17,9,0,737.0,53.0,1.4,5.0,256.0,557.13,469.4
2016,1,17,9,15,774.0,57.0,1.5,5.5,304.0,622.36,521.86
2016,1,17,9,30,811.0,61.0,1.6,6.0,352.0,689.06,571.73
2016,1,17,9,45,832.0,65.0,1.7,7.0,395.0,744.52,610.52
2016,1,17,10,0,853.0,69.0,1.8,8.0,438.0,799.41,647.9
2016,1,17,10,15,870.5,71.5,1.9,8.5,476.0,839.56,674.89
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,886.61,706.62
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,924.13,731.1
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,959.12,753.73
2016,1,17,11,15,911.5,82.0,2.25,10.0,598.5,989.31,773.75
2016,1,17,11,30,920.0,83.0,2.3,10.0,622.0,1016.7,791.91
2016,1,17,11,45,921.0,85.5,2.35,10.5,637.0,1035.48,802.79
2016,1,17,12,0,922.0,88.0,2.4,11.0,652.0,1050.94,811.6
2016,1,17,12,15,924.0,88.5,2.45,11.0,659.5,1061.59,818.81
2016,1,17,12,30,926.0,89.0,2.5,11.0,667.0,1068.84,823.95
2016,1,17,12,45,923.0,89.5,2.55,11.0,665.5,1067.52,823.5
2016,1,17,13,0,920.0,90.0,2.6,11.0,664.0,1062.75,820.98
2016,1,17,13,15,916.5,89.5,2.7,11.0,654.5,1052.84,815.72
2016,1,17,13,30,913.0,89.0,2.8,11.0,645.0,1039.59,808.32
2016,1,17,13,45,904.5,89.0,2.9,11.5,627.0,1018.73,794.27
2016,1,17,14,0,896.0,89.0,3.0,12.0,609.0,994.87,778.24
2016,1,17,14,15,886.5,87.5,3.05,12.0,583.5,976.84,767.35
2016,1,17,14,30,877.0,86.0,3.1,12.0,558.0,944.16,746.04
2016,1,17,14,45,642.5,135.5,3.15,12.0,470.5,770.97,621.93
2016,1,17,15,0,408.0,185.0,3.2,12.0,383.0,590.88,484.18
2016,1,17,15,15,395.5,171.0,3.05,11.5,350.5,549.96,454.6
2016,1,17,15,30,383.0,157.0,2.9,11.0,318.0,508.76,423.38
2016,1,17,15,45,363.0,144.5,2.75,11.0,284.0,446.22,373.96
2016,1,17,16,0,343.0,132.0,2.6,11.0,250.0,403.12,338.97
2016,1,17,16,15,326.5,114.0,2.25,10.0,213.5,356.81,301.42
2016,1,17,16,30,310.0,96.0,1.9,9.0,177.0,325.38,274.7
2016,1,17,16,45,276.5,79.0,1.6,8.5,140.0,271.56,227.89
2016,1,17,17,0,243.0,62.0,1.3,8.0,103.0,220.84,182.5
2016,1,17,17,15,185.5,44.0,1.3,7.5,69.0,161.1,128.35
2016,1,17,17,30,128.0,26.0,1.3,7.0,35.0,102.62,61.86
2016,1,17,17,45,64.0,13.0,1.35,7.0,17.5,33.35,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.0,15.0,2.2,2.0,30.0,74.77,0.0
2016,1,18,8,0,334.0,30.0,2.5,3.0,60.0,203.95,153.45
2016,1,18,8,15,439.5,40.5,2.45,3.5,106.0,285.54,236.79
2016,1,18,8,30,545.0,51.0,2.4,4.0,152.0,378.26,320.4
2016,1,18,8,45,608.5,58.0,2.4,4.5,201.5,452.6,386.13
2016,1,18,9,0,672.0,65.0,2.4,5.0,251.0,532.02,453.34
2016,1,18,9,15,713.5,70.0,2.35,5.5,299.0,598.65,507.31
2016,1,18,9,30,755.0,75.0,2.3,6.0,347.0,662.93,556.51
2016,1,18,9,45,783.5,79.0,2.3,7.0,391.0,722.24,598.5
2016,1,18,10,0,812.0,83.0,2.3,8.0,435.0,781.59,639.13
2016,1,18,10,15,832.0,86.0,2.2,8.5,473.5,832.32,672.55
2016,1,18,10,30,852.0,89.0,2.1,9.0,512.0,881.82,704.21
2016,1,18,10,45,867.5,90.5,2.05,9.5,544.5,923.94,730.36
2016,1,18,11,0,883.0,92.0,2.0,10.0,577.0,963.98,754.65
2016,1,18,11,15,892.5,93.5,1.95,10.0,601.5,995.96,774.42
2016,1,18,11,30,902.0,95.0,1.9,10.0,626.0,1025.15,792.24
2016,1,18,11,45,914.0,93.5,1.85,10.5,644.0,1037.56,797.24
2016,1,18,12,0,926.0,92.0,1.8,11.0,662.0,1059.26,808.75
2016,1,18,12,15,929.0,92.5,1.7,11.5,670.0,1071.06,812.73
2016,1,18,12,30,932.0,93.0,1.6,12.0,678.0,1079.43,814.6
2016,1,18,12,45,933.5,92.5,1.55,12.5,678.0,1081.59,813.44
2016,1,18,13,0,935.0,92.0,1.5,13.0,678.0,1080.25,810.26
2016,1,18,13,15,932.0,91.5,1.35,13.0,668.5,1070.82,801.64
2016,1,18,13,30,929.0,91.0,1.2,13.0,659.0,1057.99,790.98
2016,1,18,13,45,923.5,89.5,1.1,13.5,641.5,1038.12,775.49
2016,1,18,14,0,918.0,88.0,1.0,14.0,624.0,1015.07,758.22
2016,1,18,14,15,908.0,86.5,0.9,14.0,598.0,984.7,737.72
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,962.51,722.75
2016,1,18,14,45,887.5,82.0,0.75,14.0,539.5,924.02,697.98
2016,1,18,15,0,877.0,79.0,0.7,14.0,507.0,883.22,671.76
2016,1,18,15,15,856.5,76.5,0.7,13.5,467.5,832.57,640.69
2016,1,18,15,30,836.0,74.0,0.7,13.0,428.0,780.77,608.17
2016,1,18,15,45,807.5,70.5,0.75,13.0,383.0,720.84,568.61
2016,1,18,16,0,779.0,67.0,0.8,13.0,338.0,661.02,527.83
2016,1,18,16,15,736.5,62.5,0.8,12.0,289.5,591.11,478.09
2016,1,18,16,30,694.0,58.0,0.8,11.0,241.0,523.23,426.57
2016,1,18,16,45,627.5,51.5,0.85,10.5,191.5,446.45,364.75
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,371.12,301.02
2016,1,18,17,15,447.0,35.0,1.0,9.0,96.0,275.8,218.6
2016,1,18,17,30,333.0,25.0,1.1,8.0,50.0,189.24,121.95
2016,1,18,17,45,166.5,12.5,1.25,7.5,25.0,69.97,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.5,3.3,6.5,28.5,59.3,0.0
2016,1,19,8,0,243.0,35.0,3.4,7.0,57.0,169.15,125.76
2016,1,19,8,15,347.0,48.0,3.5,7.0,101.0,245.5,201.7
2016,1,19,8,30,451.0,61.0,3.6,7.0,145.0,335.76,283.12
2016,1,19,8,45,516.5,70.0,3.75,7.5,193.0,409.5,348.51
2016,1,19,9,0,582.0,79.0,3.9,8.0,241.0,488.42,416.07
2016,1,19,9,15,626.5,85.5,4.1,8.5,288.0,555.3,471.82
2016,1,19,9,30,671.0,92.0,4.3,9.0,335.0,624.56,527.92
2016,1,19,9,45,705.5,96.0,4.55,10.0,378.5,685.37,574.19
2016,1,19,10,0,740.0,100.0,4.8,11.0,422.0,746.9,619.47
2016,1,19,10,15,370.0,117.0,5.15,11.5,278.0,470.36,396.4
2016,1,19,10,30,0.0,134.0,5.5,12.0,134.0,108.82,86.76
2016,1,19,10,45,0.0,142.5,5.9,13.0,142.5,115.99,92.52
2016,1,19,11,0,0.0,151.0,6.3,14.0,151.0,123.26,98.05
2016,1,19,11,15,0.0,157.5,6.35,14.5,157.5,128.75,102.26
2016,1,19,11,30,0.0,164.0,6.4,15.0,164.0,134.35,106.54
2016,1,19,11,45,102.0,231.0,6.5,15.5,294.0,345.07,281.9
2016,1,19,12,0,204.0,298.0,6.6,16.0,424.0,527.43,427.98
2016,1,19,12,15,207.0,300.0,6.5,16.0,429.0,534.23,432.53
2016,1,19,12,30,210.0,302.0,6.4,16.0,434.0,540.5,437.18
2016,1,19,12,45,365.5,263.0,6.35,16.5,493.0,679.09,547.9
2016,1,19,13,0,521.0,224.0,6.3,17.0,552.0,817.71,654.78
2016,1,19,13,15,587.5,197.5,6.2,17.0,563.0,852.22,681.59
2016,1,19,13,30,654.0,171.0,6.1,17.0,574.0,893.61,712.1
2016,1,19,13,45,745.0,140.5,6.0,17.0,587.0,940.81,746.7
2016,1,19,14,0,836.0,110.0,5.9,17.0,600.0,973.24,770.35
2016,1,19,14,15,424.5,153.0,5.8,17.0,402.0,606.98,494.08
2016,1,19,14,30,13.0,196.0,5.7,17.0,204.0,179.01,142.7
2016,1,19,14,45,340.0,157.5,5.6,17.5,325.5,512.6,420.99
2016,1,19,15,0,667.0,119.0,5.5,18.0,447.0,752.75,609.09
2016,1,19,15,15,687.5,111.0,5.15,17.5,426.0,736.69,596.81
2016,1,19,15,30,708.0,103.0,4.8,17.0,405.0,717.06,582.93
2016,1,19,15,45,672.5,98.5,4.45,17.0,361.5,655.16,535.37
2016,1,19,16,0,637.0,94.0,4.1,17.0,318.0,594.19,487.14
2016,1,19,16,15,590.5,87.0,3.6,16.5,271.5,524.51,431.61
2016,1,19,16,30,544.0,80.0,3.1,16.0,225.0,457.5,376.64
2016,1,19,16,45,481.5,69.0,2.7,15.5,178.5,380.68,312.29
2016,1,19,17,0,419.0,58.0,2.3,15.0,132.0,309.11,250.33
2016,1,19,17,15,312.0,44.0,2.15,14.5,89.0,219.68,172.57
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,141.47,92.39
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,48.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,17.5,2.65,3.5,28.5,75.68,0.0
2016,1,20,8,0,240.0,35.0,2.7,4.0,57.0,166.92,125.89
2016,1,20,8,15,342.5,48.5,2.6,4.5,101.5,242.92,201.03
2016,1,20,8,30,445.0,62.0,2.5,5.0,146.0,332.36,281.25
2016,1,20,8,45,270.5,89.5,2.45,5.5,145.0,269.82,230.68
2016,1,20,9,0,96.0,117.0,2.4,6.0,144.0,190.57,161.93
2016,1,20,9,15,110.5,135.5,2.25,6.5,171.5,223.48,190.41
2016,1,20,9,30,125.0,154.0,2.1,7.0,199.0,257.77,219.04
2016,1,20,9,45,123.0,176.0,1.95,7.5,225.0,284.92,240.54
2016,1,20,10,0,121.0,198.0,1.8,8.0,251.0,311.79,261.28
2016,1,20,10,15,123.5,215.5,1.55,8.5,273.5,336.72,279.94
2016,1,20,10,30,126.0,233.0,1.3,9.0,296.0,361.76,298.13
2016,1,20,10,45,109.0,244.5,1.05,10.0,301.5,341.5,279.19
2016,1,20,11,0,92.0,256.0,0.8,11.0,307.0,339.7,274.94
2016,1,20,11,15,94.5,266.0,0.8,11.5,320.0,354.0,285.23
2016,1,20,11,30,97.0,276.0,0.8,12.0,333.0,368.45,295.44
2016,1,20,11,45,79.0,276.5,0.8,12.5,324.0,351.25,280.6
2016,1,20,12,0,61.0,277.0,0.8,13.0,315.0,333.65,265.73
2016,1,20,12,15,34.5,242.0,1.2,13.5,264.0,266.4,212.91
2016,1,20,12,30,8.0,207.0,1.6,14.0,213.0,181.92,144.73
2016,1,20,12,45,14.5,224.0,2.0,14.5,234.0,205.09,163.83
2016,1,20,13,0,21.0,241.0,2.4,15.0,255.0,228.7,182.87
2016,1,20,13,15,20.5,237.5,2.6,15.0,251.0,224.84,179.87
2016,1,20,13,30,20.0,234.0,2.8,15.0,247.0,221.11,177.06
2016,1,20,13,45,18.0,225.5,3.05,15.0,237.0,210.99,169.09
2016,1,20,14,0,16.0,217.0,3.3,15.0,227.0,201.05,161.26
2016,1,20,14,15,33.5,226.0,3.35,15.0,245.0,248.79,200.83
2016,1,20,14,30,51.0,235.0,3.4,15.0,263.0,276.46,223.94
2016,1,20,14,45,49.0,221.0,3.45,15.0,247.0,259.09,210.26
2016,1,20,15,0,47.0,207.0,3.5,15.0,231.0,242.01,196.85
2016,1,20,15,15,243.0,179.0,3.35,14.5,285.5,411.48,340.01
2016,1,20,15,30,439.0,151.0,3.2,14.0,340.0,546.53,450.62
2016,1,20,15,45,520.5,127.0,3.1,14.0,328.5,563.18,464.55
2016,1,20,16,0,602.0,103.0,3.0,14.0,317.0,578.23,477.01
2016,1,20,16,15,554.5,95.0,2.7,13.5,270.5,508.12,420.82
2016,1,20,16,30,507.0,87.0,2.4,13.0,224.0,437.38,363.08
2016,1,20,16,45,431.5,76.5,2.15,12.5,176.5,356.93,295.58
2016,1,20,17,0,356.0,66.0,1.9,12.0,129.0,283.71,232.17
2016,1,20,17,15,257.0,49.5,1.75,11.5,87.0,200.29,159.15
2016,1,20,17,30,158.0,33.0,1.6,11.0,45.0,126.62,85.95
2016,1,20,17,45,79.0,16.5,1.45,11.0,22.5,41.48,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,160.0,15.5,3.75,9.5,30.5,89.65,0.0
2016,1,21,8,0,320.0,31.0,4.1,10.0,61.0,196.08,145.88
2016,1,21,8,15,425.5,41.5,4.45,10.5,107.0,276.52,224.94
2016,1,21,8,30,531.0,52.0,4.8,11.0,153.0,368.08,306.92
2016,1,21,8,45,603.0,58.0,5.15,11.5,203.5,445.4,375.42
2016,1,21,9,0,675.0,64.0,5.5,12.0,254.0,528.61,446.76
2016,1,21,9,15,716.5,69.0,5.9,12.0,302.5,595.34,503.68
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,660.18,557.13
2016,1,21,9,45,786.5,78.0,6.7,12.0,395.5,719.68,604.35
2016,1,21,10,0,815.0,82.0,7.1,12.0,440.0,779.26,651.04
2016,1,21,10,15,834.0,85.0,7.4,12.0,478.5,829.42,689.58
2016,1,21,10,30,853.0,88.0,7.7,12.0,517.0,878.29,726.9
2016,1,21,10,45,858.0,93.0,8.0,12.5,547.5,915.25,753.45
2016,1,21,11,0,863.0,98.0,8.3,13.0,578.0,949.61,777.93
2016,1,21,11,15,871.5,99.5,8.4,13.0,601.5,980.46,800.46
2016,1,21,11,30,880.0,101.0,8.5,13.0,625.0,1008.53,820.96
2016,1,21,11,45,640.5,180.5,8.65,13.0,568.0,881.51,723.42
2016,1,21,12,0,401.0,260.0,8.8,13.0,511.0,704.38,580.52
2016,1,21,12,15,648.0,181.5,8.75,13.0,591.5,906.07,742.6
2016,1,21,12,30,895.0,103.0,8.7,13.0,672.0,1065.74,862.75
2016,1,21,12,45,895.5,102.5,8.65,13.0,671.5,1067.07,862.85
2016,1,21,13,0,896.0,102.0,8.6,13.0,671.0,1064.93,861.14
2016,1,21,13,15,631.0,185.0,8.35,13.0,583.5,891.34,728.89
2016,1,21,13,30,366.0,268.0,8.1,13.0,496.0,677.63,557.1
2016,1,21,13,45,276.0,274.5,7.9,13.5,444.0,590.95,485.78
2016,1,21,14,0,186.0,281.0,7.7,14.0,392.0,483.16,397.03
2016,1,21,14,15,534.0,185.0,7.55,14.0,484.0,747.79,616.61
2016,1,21,14,30,882.0,89.0,7.4,14.0,576.0,952.48,774.48
2016,1,21,14,45,867.5,87.5,7.25,14.0,543.5,912.71,744.27
2016,1,21,15,0,853.0,86.0,7.1,14.0,511.0,870.85,713.42
2016,1,21,15,15,835.0,83.0,7.05,13.5,473.0,822.46,679.0
2016,1,21,15,30,817.0,80.0,7.0,13.0,435.0,772.76,643.05
2016,1,21,15,45,802.5,74.0,6.95,13.0,392.5,721.26,603.86
2016,1,21,16,0,788.0,68.0,6.9,13.0,350.0,668.77,563.18
2016,1,21,16,15,749.0,63.0,6.5,12.0,301.5,600.21,508.69
2016,1,21,16,30,710.0,58.0,6.1,11.0,253.0,533.41,452.9
2016,1,21,16,45,663.5,50.5,5.75,10.5,204.0,461.81,390.35
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,393.56,328.29
2016,1,21,17,15,508.0,34.5,5.05,9.0,107.0,298.71,242.58
2016,1,21,17,30,399.0,26.0,4.7,8.0,59.0,220.66,158.03
2016,1,21,17,45,199.5,13.0,4.35,7.5,29.5,82.15,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
