Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,107.82,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,238.08,183.81
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.0,320.17,268.56
2016,1,22,8,30,628.0,47.0,5.6,3.0,167.0,408.24,350.93
2016,1,22,8,45,689.0,52.5,5.9,3.5,218.5,483.85,420.48
2016,1,22,9,0,750.0,58.0,6.2,4.0,270.0,563.87,491.41
2016,1,22,9,15,788.0,62.0,6.25,4.5,319.5,630.7,548.49
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,699.03,603.41
2016,1,22,9,45,854.5,68.5,6.35,5.5,414.5,759.43,649.91
2016,1,22,10,0,883.0,71.0,6.4,6.0,460.0,819.76,695.33
2016,1,22,10,15,900.5,73.0,6.35,6.5,500.0,860.85,724.3
2016,1,22,10,30,918.0,75.0,6.3,7.0,540.0,908.67,758.11
2016,1,22,10,45,933.0,76.0,6.3,7.5,573.0,951.23,787.59
2016,1,22,11,0,948.0,77.0,6.3,8.0,606.0,991.59,815.1
2016,1,22,11,15,956.5,78.0,6.2,8.0,631.5,1023.28,836.79
2016,1,22,11,30,965.0,79.0,6.1,8.0,657.0,1052.01,856.23
2016,1,22,11,45,968.0,81.0,6.1,8.5,673.5,1073.36,869.31
2016,1,22,12,0,971.0,83.0,6.1,9.0,690.0,1091.25,879.96
2016,1,22,12,15,973.5,83.0,6.05,9.0,698.5,1102.65,887.28
2016,1,22,12,30,976.0,83.0,6.0,9.0,707.0,1110.45,892.19
2016,1,22,12,45,977.0,82.5,6.0,9.5,707.0,1112.44,891.8
2016,1,22,13,0,978.0,82.0,6.0,10.0,707.0,1110.74,888.99
2016,1,22,13,15,975.0,81.5,5.9,10.0,697.5,1101.29,881.68
2016,1,22,13,30,972.0,81.0,5.8,10.0,688.0,1088.24,872.01
2016,1,22,13,45,967.5,80.0,5.75,10.5,670.5,1069.57,857.22
2016,1,22,14,0,963.0,79.0,5.7,11.0,653.0,1047.51,840.21
2016,1,22,14,15,954.0,78.0,5.6,11.0,627.0,1017.88,819.06
2016,1,22,14,30,945.0,77.0,5.5,11.0,601.0,985.34,795.87
2016,1,22,14,45,931.0,75.5,5.45,11.0,567.5,944.94,767.21
2016,1,22,15,0,917.0,74.0,5.4,11.0,534.0,902.33,736.78
2016,1,22,15,15,898.0,71.5,5.25,10.5,493.5,852.34,701.24
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,809.12,670.49
2016,1,22,15,45,854.0,66.0,4.95,10.0,407.5,750.83,626.3
2016,1,22,16,0,829.0,63.0,4.8,10.0,362.0,692.26,581.21
2016,1,22,16,15,789.5,59.0,4.25,9.0,312.5,622.79,526.07
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,555.05,469.68
2016,1,22,16,45,690.0,49.0,3.2,7.5,211.5,475.41,401.05
2016,1,22,17,0,630.0,43.0,2.7,7.0,160.0,400.33,333.82
2016,1,22,17,15,525.0,34.5,2.5,6.0,111.5,306.72,250.06
2016,1,22,17,30,420.0,26.0,2.3,5.0,63.0,223.65,164.08
2016,1,22,17,45,210.0,13.0,2.1,4.5,31.5,85.86,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,14.0,1.25,0.5,34.5,108.35,0.0
2016,1,23,8,0,433.0,28.0,1.4,1.0,69.0,233.59,180.18
2016,1,23,8,15,533.0,36.0,1.35,1.5,117.5,315.33,261.71
2016,1,23,8,30,633.0,44.0,1.3,2.0,166.0,406.77,343.56
2016,1,23,8,45,692.0,49.5,1.3,3.0,217.0,481.05,407.61
2016,1,23,9,0,751.0,55.0,1.3,4.0,268.0,559.73,471.98
2016,1,23,9,15,788.0,58.5,1.3,4.5,317.5,625.19,523.78
2016,1,23,9,30,825.0,62.0,1.3,5.0,367.0,692.11,573.04
2016,1,23,9,45,850.5,65.0,1.3,6.0,412.0,750.72,612.8
2016,1,23,10,0,876.0,68.0,1.3,7.0,457.0,800.9,645.13
2016,1,23,10,15,893.5,70.0,1.3,7.5,496.0,850.01,677.05
2016,1,23,10,30,911.0,72.0,1.3,8.0,535.0,897.68,707.26
2016,1,23,10,45,923.0,74.0,1.35,8.5,567.5,938.63,733.06
2016,1,23,11,0,935.0,76.0,1.4,9.0,600.0,977.25,757.08
2016,1,23,11,15,943.5,77.0,1.4,9.5,625.0,1008.71,775.23
2016,1,23,11,30,952.0,78.0,1.4,10.0,650.0,1037.25,791.41
2016,1,23,11,45,954.0,80.0,1.45,10.5,666.5,1057.48,803.0
2016,1,23,12,0,956.0,82.0,1.5,11.0,683.0,1074.27,812.53
2016,1,23,12,15,958.0,82.5,1.6,11.5,691.5,1085.71,819.63
2016,1,23,12,30,960.0,83.0,1.7,12.0,700.0,1093.59,824.59
2016,1,23,12,45,959.5,83.5,1.8,12.5,699.5,1095.31,825.69
2016,1,23,13,0,959.0,84.0,1.9,13.0,699.0,1093.4,824.62
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.5,1084.12,820.37
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,1071.31,813.94
2016,1,23,13,45,946.5,82.0,2.25,13.0,662.5,1050.96,803.19
2016,1,23,14,0,940.0,81.0,2.4,13.0,645.0,1027.34,790.18
2016,1,23,14,15,931.0,80.0,2.45,13.0,619.5,998.23,772.17
2016,1,23,14,30,922.0,79.0,2.5,13.0,594.0,966.27,752.15
2016,1,23,14,45,909.0,77.0,2.55,13.5,561.0,926.81,725.4
2016,1,23,15,0,896.0,75.0,2.6,14.0,528.0,885.15,696.94
2016,1,23,15,15,877.5,72.5,2.55,13.5,488.5,836.29,664.72
2016,1,23,15,30,859.0,70.0,2.5,13.0,449.0,794.23,636.95
2016,1,23,15,45,832.5,67.0,2.45,13.0,403.5,735.57,595.12
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,676.81,552.39
2016,1,23,16,15,767.0,60.0,2.15,12.0,309.0,608.69,501.33
2016,1,23,16,30,728.0,56.0,1.9,11.0,260.0,542.28,448.54
2016,1,23,16,45,668.0,50.5,1.7,10.0,209.5,464.2,384.38
2016,1,23,17,0,608.0,45.0,1.5,9.0,159.0,390.61,321.11
2016,1,23,17,15,505.5,36.0,1.55,8.5,111.5,303.37,244.27
2016,1,23,17,30,403.0,27.0,1.6,8.0,64.0,222.94,163.92
2016,1,23,17,45,201.5,13.5,1.7,7.5,32.0,99.91,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,101.73,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,222.52,171.63
2016,1,24,8,15,491.0,40.0,4.05,4.5,116.5,302.89,251.6
2016,1,24,8,30,593.0,49.0,4.1,5.0,165.0,393.86,334.38
2016,1,24,8,45,574.5,60.5,4.2,6.0,198.5,427.74,366.37
2016,1,24,9,0,556.0,72.0,4.3,7.0,232.0,458.79,393.71
2016,1,24,9,15,582.0,82.5,4.6,7.5,275.0,515.91,442.31
2016,1,24,9,30,608.0,93.0,4.9,8.0,318.0,574.1,490.29
2016,1,24,9,45,622.5,102.0,5.2,9.0,356.5,622.61,528.29
2016,1,24,10,0,637.0,111.0,5.5,10.0,395.0,670.61,564.42
2016,1,24,10,15,757.0,97.5,5.65,10.5,463.5,780.55,648.75
2016,1,24,10,30,877.0,84.0,5.8,11.0,532.0,891.2,731.13
2016,1,24,10,45,889.5,86.5,5.95,12.0,564.5,932.93,758.51
2016,1,24,11,0,902.0,89.0,6.1,13.0,597.0,972.39,784.24
2016,1,24,11,15,617.0,177.5,6.1,13.5,532.0,827.23,672.56
2016,1,24,11,30,332.0,266.0,6.1,14.0,467.0,629.78,512.99
2016,1,24,11,45,629.0,180.5,6.2,14.5,573.0,868.3,701.34
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,1059.08,839.14
2016,1,24,12,15,928.0,95.5,6.25,15.0,687.5,1070.3,845.32
2016,1,24,12,30,930.0,96.0,6.2,15.0,696.0,1078.07,850.18
2016,1,24,12,45,697.0,175.0,6.2,15.5,624.5,953.28,758.01
2016,1,24,13,0,464.0,254.0,6.2,16.0,553.0,789.47,631.83
2016,1,24,13,15,469.5,248.0,6.1,16.0,547.5,785.59,629.7
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,779.58,625.4
2016,1,24,13,45,688.5,168.5,5.95,16.5,590.5,914.25,728.11
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,1006.89,793.91
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.0,988.74,780.7
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,955.62,757.38
2016,1,24,14,45,875.5,87.0,5.6,17.0,555.5,918.89,731.51
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,879.6,703.71
2016,1,24,15,15,849.0,79.5,5.2,17.0,484.5,829.66,666.75
2016,1,24,15,30,829.0,77.0,4.9,17.0,445.0,778.51,628.7
2016,1,24,15,45,795.5,75.0,4.65,17.0,399.5,716.74,582.49
2016,1,24,16,0,762.0,73.0,4.4,17.0,354.0,655.38,535.96
2016,1,24,16,15,721.0,68.0,3.95,16.0,305.0,586.49,482.83
2016,1,24,16,30,680.0,63.0,3.5,15.0,256.0,523.68,432.3
2016,1,24,16,45,611.0,57.5,3.1,14.0,205.5,442.9,365.53
2016,1,24,17,0,542.0,52.0,2.7,13.0,155.0,367.75,300.96
2016,1,24,17,15,437.5,41.5,2.65,12.5,108.5,276.92,221.64
2016,1,24,17,30,333.0,31.0,2.6,12.0,62.0,197.19,145.22
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.0,89.94,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,19.0,2.85,11.5,31.0,76.75,0.0
2016,1,25,8,0,241.0,38.0,3.1,12.0,62.0,166.47,124.65
2016,1,25,8,15,343.5,51.5,3.25,12.5,107.5,241.78,194.9
2016,1,25,8,30,446.0,65.0,3.4,13.0,153.0,330.48,272.5
2016,1,25,8,45,530.5,71.0,3.55,13.5,203.5,411.87,342.51
2016,1,25,9,0,615.0,77.0,3.7,14.0,254.0,499.91,415.73
2016,1,25,9,15,658.5,83.0,3.6,14.5,302.0,566.85,469.15
2016,1,25,9,30,702.0,89.0,3.5,15.0,350.0,636.14,522.42
2016,1,25,9,45,749.0,88.5,3.4,16.0,397.5,702.49,569.55
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,765.88,612.28
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.0,817.36,645.9
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,867.73,677.87
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,915.08,706.88
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,960.78,734.01
2016,1,25,11,15,898.0,92.5,2.5,19.0,619.0,993.88,752.9
2016,1,25,11,30,908.0,94.0,2.3,19.0,645.0,1012.0,761.5
2016,1,25,11,45,917.5,93.5,2.15,19.5,663.0,1036.05,773.1
2016,1,25,12,0,927.0,93.0,2.0,20.0,681.0,1057.01,782.38
2016,1,25,12,15,930.5,93.5,1.95,20.0,690.5,1069.83,789.24
2016,1,25,12,30,934.0,94.0,1.9,20.0,700.0,1079.21,794.1
2016,1,25,12,45,939.5,92.0,1.85,20.5,701.0,1084.15,794.77
2016,1,25,13,0,945.0,90.0,1.8,21.0,702.0,1085.51,793.38
2016,1,25,13,15,943.0,89.5,1.75,21.0,694.0,1077.43,787.73
2016,1,25,13,30,941.0,89.0,1.7,21.0,686.0,1065.84,780.14
2016,1,25,13,45,941.0,86.0,1.7,21.0,670.0,1049.77,770.67
2016,1,25,14,0,941.0,83.0,1.7,21.0,654.0,1030.23,759.15
2016,1,25,14,15,932.5,82.0,1.65,21.0,629.0,1001.62,741.14
2016,1,25,14,30,924.0,81.0,1.6,21.0,604.0,970.13,721.37
2016,1,25,14,45,915.0,78.0,1.55,21.0,571.5,933.03,697.91
2016,1,25,15,0,906.0,75.0,1.5,21.0,539.0,893.44,672.71
2016,1,25,15,15,888.5,73.0,1.35,20.5,499.5,845.69,641.74
2016,1,25,15,30,871.0,71.0,1.2,20.0,460.0,804.63,615.03
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.0,746.38,575.34
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,687.83,534.83
2016,1,25,16,15,784.5,60.0,1.0,19.0,320.5,619.97,488.67
2016,1,25,16,30,747.0,56.0,1.0,18.0,271.0,553.67,440.21
2016,1,25,16,45,683.5,51.0,1.0,17.5,219.0,473.19,377.55
2016,1,25,17,0,620.0,46.0,1.0,17.0,167.0,397.49,315.63
2016,1,25,17,15,518.0,37.5,1.05,16.0,118.0,310.16,242.47
2016,1,25,17,30,416.0,29.0,1.1,15.0,69.0,229.58,167.78
2016,1,25,17,45,208.0,14.5,1.2,14.5,34.5,104.24,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,23.5,17.5,4.55,5.5,20.0,28.24,0.0
2016,1,26,8,0,47.0,35.0,4.8,6.0,40.0,62.13,45.02
2016,1,26,8,15,71.5,56.5,5.05,6.0,68.5,99.22,79.86
2016,1,26,8,30,96.0,78.0,5.3,6.0,97.0,138.0,115.39
2016,1,26,8,45,117.0,97.5,5.55,6.5,127.5,174.38,148.27
2016,1,26,9,0,138.0,117.0,5.8,7.0,158.0,212.84,182.37
2016,1,26,9,15,122.0,138.0,5.85,7.0,178.5,230.23,197.26
2016,1,26,9,30,106.0,159.0,5.9,7.0,199.0,246.02,210.28
2016,1,26,9,45,118.0,179.0,6.0,7.5,228.5,280.45,239.13
2016,1,26,10,0,130.0,199.0,6.1,8.0,258.0,315.81,268.29
2016,1,26,10,15,207.0,211.0,6.1,8.0,314.0,396.94,337.58
2016,1,26,10,30,284.0,223.0,6.1,8.0,370.0,503.3,425.9
2016,1,26,10,45,312.0,233.0,6.2,8.5,403.5,548.49,461.55
2016,1,26,11,0,340.0,243.0,6.3,9.0,437.0,594.42,497.54
2016,1,26,11,15,277.5,265.5,6.35,9.0,428.0,568.75,474.25
2016,1,26,11,30,215.0,288.0,6.4,9.0,419.0,516.3,429.98
2016,1,26,11,45,224.0,295.5,6.45,9.5,435.5,536.91,445.71
2016,1,26,12,0,233.0,303.0,6.5,10.0,452.0,557.16,460.9
2016,1,26,12,15,116.5,224.0,6.6,10.0,298.5,350.47,291.37
2016,1,26,12,30,0.0,145.0,6.7,10.0,145.0,115.94,92.52
2016,1,26,12,45,13.0,200.5,6.8,10.0,209.0,179.71,146.65
2016,1,26,13,0,26.0,256.0,6.9,10.0,273.0,246.93,202.9
2016,1,26,13,15,14.5,218.5,6.95,10.0,228.0,198.48,162.28
2016,1,26,13,30,3.0,181.0,7.0,10.0,183.0,151.63,122.8
2016,1,26,13,45,1.5,98.0,7.1,10.0,99.0,77.32,60.29
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,11.48,4.18
2016,1,26,14,15,0.0,35.5,6.85,10.0,35.5,27.2,17.68
2016,1,26,14,30,0.0,56.0,6.5,10.0,56.0,42.98,31.23
2016,1,26,14,45,3.5,116.0,6.2,10.0,118.0,94.74,75.64
2016,1,26,15,0,7.0,176.0,5.9,10.0,180.0,154.01,126.11
2016,1,26,15,15,3.5,140.5,5.45,9.5,142.5,117.93,95.81
2016,1,26,15,30,0.0,105.0,5.0,9.0,105.0,83.19,66.34
2016,1,26,15,45,0.0,94.5,4.6,9.0,94.5,74.47,59.02
2016,1,26,16,0,0.0,84.0,4.2,9.0,84.0,65.81,51.68
2016,1,26,16,15,0.0,72.5,3.95,8.5,72.5,56.32,43.63
2016,1,26,16,30,0.0,61.0,3.7,8.0,61.0,46.88,35.51
2016,1,26,16,45,0.0,49.5,3.5,7.5,49.5,37.88,27.63
2016,1,26,17,0,0.0,38.0,3.3,7.0,38.0,29.03,19.75
2016,1,26,17,15,0.0,26.5,3.35,6.5,26.5,20.2,11.8
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,11.4,3.73
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,5.69,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,208.0,15.5,3.6,1.5,36.5,105.86,3.12
2016,1,27,8,0,416.0,31.0,3.8,2.0,73.0,230.61,181.16
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,310.25,259.02
2016,1,27,8,30,613.0,49.0,3.8,4.0,172.0,400.2,340.39
2016,1,27,8,45,675.0,54.5,3.85,5.0,224.0,470.99,403.26
2016,1,27,9,0,737.0,60.0,3.9,6.0,276.0,550.81,470.71
2016,1,27,9,15,774.5,64.5,4.0,6.5,325.5,617.37,525.73
2016,1,27,9,30,812.0,69.0,4.1,7.0,375.0,685.48,579.28
2016,1,27,9,45,839.5,71.5,4.25,8.0,421.0,744.82,622.63
2016,1,27,10,0,867.0,74.0,4.4,9.0,467.0,804.06,664.86
2016,1,27,10,15,885.0,76.5,4.3,9.0,507.0,854.91,700.67
2016,1,27,10,30,903.0,79.0,4.2,9.0,547.0,894.73,727.63
2016,1,27,10,45,917.0,80.0,4.1,9.5,580.5,936.31,754.28
2016,1,27,11,0,931.0,81.0,4.0,10.0,614.0,975.68,779.12
2016,1,27,11,15,940.0,82.5,3.95,10.0,640.0,1008.44,800.71
2016,1,27,11,30,949.0,84.0,3.9,10.0,666.0,1038.29,820.2
2016,1,27,11,45,955.0,84.5,3.9,10.5,683.5,1060.88,833.42
2016,1,27,12,0,961.0,85.0,3.9,11.0,701.0,1080.14,844.43
2016,1,27,12,15,964.0,85.5,3.9,11.0,710.0,1092.9,852.62
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,1102.08,858.56
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,1105.29,859.0
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,1104.81,857.16
2016,1,27,13,15,970.0,83.5,3.85,12.0,712.5,1096.66,851.43
2016,1,27,13,30,968.0,83.0,3.8,12.0,704.0,1084.89,843.47
2016,1,27,13,45,966.0,81.5,3.8,12.5,687.5,1068.33,831.26
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,1048.27,816.83
2016,1,27,14,15,956.5,78.5,3.75,12.5,645.5,1019.57,799.13
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,987.83,779.31
2016,1,27,14,45,937.5,75.5,3.65,12.0,587.5,949.62,753.39
2016,1,27,15,0,926.0,74.0,3.6,12.0,555.0,909.0,725.63
2016,1,27,15,15,909.0,71.5,3.4,12.0,515.0,860.35,690.89
2016,1,27,15,30,892.0,69.0,3.2,12.0,475.0,810.17,654.76
2016,1,27,15,45,871.5,65.5,3.0,12.0,429.5,754.85,614.34
2016,1,27,16,0,851.0,62.0,2.8,12.0,384.0,705.48,577.82
2016,1,27,16,15,815.5,58.5,2.4,11.0,334.0,638.28,527.06
2016,1,27,16,30,780.0,55.0,2.0,10.0,284.0,572.39,474.16
2016,1,27,16,45,727.5,49.5,1.6,9.0,232.0,496.11,410.87
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,423.65,348.05
2016,1,27,17,15,580.0,36.0,1.2,7.5,129.0,332.91,269.1
2016,1,27,17,30,485.0,28.0,1.2,7.0,78.0,251.61,192.3
2016,1,27,17,45,242.5,14.0,1.25,6.5,39.0,115.03,13.82
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.5,111.46,13.33
2016,1,28,8,0,469.0,28.0,3.7,5.0,77.0,243.69,189.87
2016,1,28,8,15,564.0,35.5,3.55,6.0,126.5,323.43,266.92
2016,1,28,8,30,659.0,43.0,3.4,7.0,176.0,412.57,346.58
2016,1,28,8,45,716.5,47.5,3.25,8.0,228.0,485.78,410.09
2016,1,28,9,0,774.0,52.0,3.1,9.0,280.0,563.3,473.91
2016,1,28,9,15,809.5,55.5,3.1,10.0,330.0,628.78,525.62
2016,1,28,9,30,845.0,59.0,3.1,11.0,380.0,689.02,569.68
2016,1,28,9,45,871.0,61.0,3.15,12.0,426.0,747.06,610.17
2016,1,28,10,0,897.0,63.0,3.2,13.0,472.0,804.96,649.35
2016,1,28,10,15,913.5,65.0,3.3,13.5,512.0,854.38,682.9
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,902.24,714.85
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,943.37,740.23
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,982.13,763.65
2016,1,28,11,15,963.0,70.0,3.6,16.5,643.5,1014.0,782.77
2016,1,28,11,30,971.0,71.0,3.6,17.0,669.0,1042.84,799.77
2016,1,28,11,45,974.0,72.5,3.65,17.5,686.0,1064.15,812.03
2016,1,28,12,0,977.0,74.0,3.7,18.0,703.0,1081.96,822.06
2016,1,28,12,15,979.5,74.5,3.7,18.0,712.0,1094.45,829.82
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,1103.27,835.33
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.5,1105.73,835.2
2016,1,28,13,0,983.0,75.0,3.7,19.0,722.0,1104.44,832.82
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.5,1096.26,827.65
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,1084.41,820.26
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.0,1066.33,808.87
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,1044.79,795.3
2016,1,28,14,15,964.0,71.0,3.6,19.0,646.0,1017.03,776.85
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,986.19,756.4
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.5,945.74,729.66
2016,1,28,15,0,924.0,71.0,3.4,19.0,554.0,903.14,701.33
2016,1,28,15,15,907.5,69.0,2.95,18.5,514.5,855.58,667.95
2016,1,28,15,30,891.0,67.0,2.5,18.0,475.0,806.45,633.01
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.0,750.62,593.02
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,700.91,556.76
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.0,634.58,509.87
2016,1,28,16,30,778.0,54.0,1.5,15.0,285.0,569.49,460.62
2016,1,28,16,45,726.0,48.5,1.4,14.0,233.0,493.63,400.68
2016,1,28,17,0,674.0,43.0,1.3,13.0,181.0,421.6,340.83
2016,1,28,17,15,581.0,36.0,1.3,13.0,130.5,332.95,264.39
2016,1,28,17,30,488.0,29.0,1.3,13.0,80.0,253.31,190.65
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.0,116.4,27.91
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,40.0,114.0,22.39
2016,1,29,8,0,482.0,29.0,3.3,10.0,80.0,248.71,190.73
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.5,328.49,266.59
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,417.41,345.58
2016,1,29,8,45,722.0,49.0,3.6,12.0,233.0,489.17,407.43
2016,1,29,9,0,775.0,54.0,3.7,13.0,285.0,564.8,469.58
2016,1,29,9,15,810.0,58.0,3.7,14.0,335.0,630.7,521.15
2016,1,29,9,30,845.0,62.0,3.7,15.0,385.0,697.92,570.36
2016,1,29,9,45,868.5,65.0,3.7,16.0,431.0,748.83,604.79
2016,1,29,10,0,892.0,68.0,3.7,17.0,477.0,805.93,642.85
2016,1,29,10,15,908.5,70.0,4.05,17.5,517.0,855.22,677.2
2016,1,29,10,30,925.0,72.0,4.4,18.0,557.0,902.95,710.25
2016,1,29,10,45,936.0,73.5,4.75,19.0,590.0,943.26,737.09
2016,1,29,11,0,947.0,75.0,5.1,20.0,623.0,981.13,762.01
2016,1,29,11,15,954.5,76.0,5.15,20.0,648.0,1012.38,782.9
2016,1,29,11,30,962.0,77.0,5.2,20.0,673.0,1040.61,801.76
2016,1,29,11,45,964.0,79.0,5.3,20.5,690.0,1061.43,814.37
2016,1,29,12,0,966.0,81.0,5.4,21.0,707.0,1078.75,824.72
2016,1,29,12,15,968.0,81.5,5.45,21.0,715.5,1090.67,832.73
2016,1,29,12,30,970.0,82.0,5.5,21.0,724.0,1098.96,838.47
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.5,1100.52,839.8
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,1098.37,838.82
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,1089.82,833.23
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,1077.65,825.36
2016,1,29,13,45,957.5,81.5,5.65,21.0,688.5,1058.95,813.54
2016,1,29,14,0,952.0,81.0,5.7,21.0,671.0,1036.89,799.5
2016,1,29,14,15,943.5,79.5,5.6,20.5,646.0,1007.51,780.86
2016,1,29,14,30,935.0,78.0,5.5,20.0,621.0,975.18,760.15
2016,1,29,14,45,924.5,76.0,5.45,20.0,588.0,937.65,734.54
2016,1,29,15,0,914.0,74.0,5.4,20.0,555.0,897.68,707.09
2016,1,29,15,15,897.5,72.0,5.15,19.5,515.5,850.46,674.35
2016,1,29,15,30,881.0,70.0,4.9,19.0,476.0,801.69,640.18
2016,1,29,15,45,857.0,67.0,4.65,19.0,430.5,752.09,603.77
2016,1,29,16,0,833.0,64.0,4.4,19.0,385.0,694.02,560.52
2016,1,29,16,15,798.0,60.0,4.05,18.0,335.5,627.31,511.0
2016,1,29,16,30,763.0,56.0,3.7,17.0,286.0,561.91,459.73
2016,1,29,16,45,709.5,51.0,3.4,16.0,234.0,486.43,398.43
2016,1,29,17,0,656.0,46.0,3.1,15.0,182.0,414.83,337.66
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.0,326.46,261.33
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,247.12,188.37
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,116.14,39.75
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,39.5,109.34,29.68
2016,1,30,8,0,433.0,33.0,4.2,8.0,79.0,236.13,183.41
2016,1,30,8,15,531.5,41.5,4.15,8.5,129.5,315.93,259.05
2016,1,30,8,30,630.0,50.0,4.1,9.0,180.0,405.89,339.38
2016,1,30,8,45,692.0,55.0,4.1,10.0,233.0,477.14,401.37
2016,1,30,9,0,754.0,60.0,4.1,11.0,286.0,557.12,467.55
2016,1,30,9,15,791.0,64.0,4.15,12.0,336.5,623.6,520.35
2016,1,30,9,30,828.0,68.0,4.2,13.0,387.0,691.55,571.41
2016,1,30,9,45,855.0,71.0,4.3,14.0,433.5,751.87,614.07
2016,1,30,10,0,882.0,74.0,4.4,15.0,480.0,812.06,655.52
2016,1,30,10,15,899.5,76.0,4.5,16.0,520.5,853.81,682.45
2016,1,30,10,30,917.0,78.0,4.6,17.0,561.0,902.15,713.81
2016,1,30,10,45,929.0,80.0,4.7,18.0,595.0,943.78,739.8
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,983.04,763.81
2016,1,30,11,15,949.0,83.0,4.85,19.5,654.5,1014.68,783.38
2016,1,30,11,30,957.0,84.0,4.9,20.0,680.0,1043.34,800.87
2016,1,30,11,45,961.5,85.0,5.0,20.5,697.5,1065.37,814.27
2016,1,30,12,0,966.0,86.0,5.1,21.0,715.0,1083.98,825.46
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.5,1095.95,833.0
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,1104.29,838.28
2016,1,30,12,45,969.0,87.5,5.15,21.5,732.0,1105.88,838.0
2016,1,30,13,0,968.0,88.0,5.2,22.0,732.0,1103.76,835.43
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,1094.74,829.6
2016,1,30,13,30,962.0,87.0,5.2,22.0,713.0,1082.1,821.53
2016,1,30,13,45,955.0,86.5,5.2,22.0,695.5,1061.96,808.5
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,1038.5,793.34
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,1008.75,773.12
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,976.07,750.96
2016,1,30,14,45,918.0,81.0,4.9,22.0,592.5,937.35,724.58
2016,1,30,15,0,906.0,79.0,4.8,22.0,559.0,896.28,696.49
2016,1,30,15,15,888.5,76.5,4.55,21.5,519.0,847.88,663.33
2016,1,30,15,30,871.0,74.0,4.3,21.0,479.0,806.15,634.92
2016,1,30,15,45,844.0,71.5,4.05,20.5,433.0,747.11,593.7
2016,1,30,16,0,817.0,69.0,3.8,20.0,387.0,687.91,551.62
2016,1,30,16,15,780.5,65.0,3.6,19.0,337.0,620.78,502.5
2016,1,30,16,30,744.0,61.0,3.4,18.0,287.0,555.09,451.75
2016,1,30,16,45,687.5,55.0,3.2,17.0,235.0,477.56,389.5
2016,1,30,17,0,631.0,49.0,3.0,16.0,183.0,404.24,328.01
2016,1,30,17,15,537.5,41.0,3.1,15.5,133.0,320.47,255.53
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,242.65,184.64
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,113.4,47.34
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.0,16.5,3.7,10.5,39.0,105.76,34.91
2016,1,31,8,0,414.0,33.0,3.9,11.0,78.0,227.29,174.95
2016,1,31,8,15,510.5,41.5,3.8,11.5,127.5,304.93,247.22
2016,1,31,8,30,607.0,50.0,3.7,12.0,177.0,392.6,324.49
2016,1,31,8,45,674.0,54.0,3.65,13.0,229.5,464.52,386.09
2016,1,31,9,0,741.0,58.0,3.6,14.0,282.0,545.45,452.07
2016,1,31,9,15,778.0,61.5,3.45,15.0,332.0,610.63,502.53
2016,1,31,9,30,815.0,65.0,3.3,16.0,382.0,677.34,551.08
2016,1,31,9,45,843.5,67.0,3.2,17.0,428.0,736.97,591.45
2016,1,31,10,0,872.0,69.0,3.1,18.0,474.0,788.62,624.62
2016,1,31,10,15,889.5,71.5,3.05,19.0,514.0,838.74,655.99
2016,1,31,10,30,907.0,74.0,3.0,20.0,554.0,887.41,685.51
2016,1,31,10,45,919.5,75.0,2.95,21.0,587.5,928.03,708.75
2016,1,31,11,0,932.0,76.0,2.9,22.0,621.0,966.34,730.0
2016,1,31,11,15,940.0,77.5,2.95,22.5,646.5,998.44,749.04
2016,1,31,11,30,948.0,79.0,3.0,23.0,672.0,1027.58,766.09
2016,1,31,11,45,948.0,82.0,3.05,23.5,688.5,1047.49,777.06
2016,1,31,12,0,948.0,85.0,3.1,24.0,705.0,1063.89,785.89
2016,1,31,12,15,950.0,85.5,3.05,24.0,713.5,1075.73,792.51
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,1084.0,796.99
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,1085.93,796.49
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,1084.21,793.88
2016,1,31,13,15,950.5,84.5,2.9,25.0,714.5,1075.8,787.75
2016,1,31,13,30,948.0,84.0,2.8,25.0,706.0,1063.83,779.54
2016,1,31,13,45,943.0,83.0,2.75,25.0,688.5,1045.26,767.76
2016,1,31,14,0,938.0,82.0,2.7,25.0,671.0,1023.36,754.0
2016,1,31,14,15,929.5,81.0,2.5,25.0,646.0,994.9,734.58
2016,1,31,14,30,921.0,80.0,2.3,25.0,621.0,963.52,713.35
2016,1,31,14,45,908.5,78.0,2.15,25.0,588.0,924.58,687.66
2016,1,31,15,0,896.0,76.0,2.0,25.0,555.0,883.35,660.41
2016,1,31,15,15,879.0,74.0,1.8,24.5,515.5,836.31,629.82
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,795.89,603.44
2016,1,31,15,45,836.5,69.5,1.4,24.0,430.5,738.38,563.65
2016,1,31,16,0,811.0,67.0,1.2,24.0,385.0,680.62,523.21
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.0,614.49,478.14
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,549.74,431.27
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.0,473.3,372.54
2016,1,31,17,0,626.0,49.0,1.0,21.0,183.0,401.08,314.47
2016,1,31,17,15,533.0,41.0,1.05,20.5,133.5,317.64,245.67
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,240.35,178.46
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,112.88,52.74
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
