Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,98.73,38.03
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,207.83,159.09
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,285.7,229.48
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,373.64,305.5
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,240.12,199.07
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,45.98,33.61
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,73.2,56.7
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,101.57,80.23
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,114.69,90.75
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,127.96,101.31
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,176.29,141.13
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,245.96,197.38
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,429.45,346.26
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,624.97,497.16
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,839.71,660.58
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,1011.28,782.58
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,1030.97,794.75
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,1047.29,805.61
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,1059.88,814.89
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,1069.02,821.96
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,1070.63,823.02
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,1068.71,821.75
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,1059.52,816.5
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,1046.89,808.98
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,1027.02,796.42
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,1016.44,790.59
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,986.77,770.35
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,954.27,748.16
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,911.61,718.5
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,867.04,687.28
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,817.88,652.61
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,767.49,616.67
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,703.57,568.81
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,645.06,524.05
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,577.62,470.69
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,512.27,417.74
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,432.88,352.28
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,358.89,289.66
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,273.8,217.01
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,198.28,150.39
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,93.84,48.47
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,116.62,52.3
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,251.25,195.58
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,327.69,266.96
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,418.46,346.93
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,491.71,410.45
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,568.92,474.72
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,635.71,529.58
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,703.83,583.2
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,762.9,627.62
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,813.49,664.91
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,864.11,701.16
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,913.22,735.77
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,954.37,762.65
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,992.97,787.37
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,1026.19,809.52
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,1056.38,829.48
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,1077.92,842.06
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,1095.95,852.26
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,1108.67,859.73
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,1117.71,864.78
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,1119.35,863.61
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,1117.22,860.08
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,1108.22,853.25
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,1095.53,844.11
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,1075.66,830.63
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,1052.37,814.96
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,1023.4,794.59
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,991.42,772.23
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,952.24,745.23
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,910.65,716.47
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,861.67,681.75
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,819.27,652.4
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,760.82,609.89
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,701.97,566.57
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,634.52,516.1
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,568.37,464.1
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,490.49,401.06
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,416.71,338.9
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,331.32,266.18
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,251.84,195.27
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,142.98,83.63
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,37.47,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,119.98,60.74
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,254.61,203.56
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,334.49,280.39
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,423.26,362.12
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,498.79,430.5
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,578.74,500.16
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,644.66,555.21
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,705.26,602.93
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,763.34,646.21
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,821.02,688.12
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,871.29,723.39
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,919.88,756.76
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,961.56,784.76
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,1000.66,810.57
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,1032.89,830.73
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,1061.97,848.51
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,1082.55,860.56
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,1099.46,870.13
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,1112.38,877.71
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,1121.54,882.78
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,1122.32,881.45
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,1119.27,877.71
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,1111.33,871.93
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,1099.64,863.75
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,1080.71,850.67
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,1058.3,835.32
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,1028.93,815.14
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,996.47,792.84
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,957.8,766.44
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,916.71,738.15
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,868.13,704.69
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,817.9,669.59
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,767.97,632.97
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,709.48,589.18
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,642.98,537.67
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,577.59,484.96
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,500.91,420.34
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,428.0,356.57
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,340.99,280.23
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,266.84,211.62
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,162.11,102.29
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,57.43,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,121.95,66.6
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,262.74,208.2
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,341.84,281.75
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,429.48,359.15
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,501.79,420.66
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,577.76,482.09
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,644.6,534.55
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,712.64,585.13
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,763.86,619.76
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,820.94,657.93
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,871.57,691.79
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,920.55,724.03
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,962.5,751.01
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,1001.93,776.09
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,1035.29,797.08
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,1065.52,815.96
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,1084.79,826.77
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1100.21,835.25
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,1112.47,841.93
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,1121.02,846.34
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,1125.63,847.57
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,1126.42,846.55
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,1117.89,839.69
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,1105.6,830.67
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,1087.45,818.81
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,1065.72,804.82
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,1036.24,785.85
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,1003.63,764.92
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,960.55,736.91
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,915.49,707.47
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,875.74,681.41
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,824.7,647.05
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,766.22,606.48
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,707.23,564.9
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,639.81,515.72
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,573.59,465.07
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,497.09,404.8
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,424.31,344.78
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,340.67,274.62
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,262.28,205.32
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,160.32,104.29
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,56.19,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,114.08,65.95
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,241.17,192.02
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,318.11,263.77
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,404.32,340.84
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,474.67,401.73
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,545.51,460.42
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,611.28,513.98
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,678.45,566.89
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,735.66,608.85
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,792.37,650.43
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,843.23,686.44
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,892.65,720.83
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,934.67,748.35
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,974.29,773.84
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,914.57,727.32
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,825.49,659.63
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,960.82,756.18
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,1064.1,825.28
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,961.84,751.93
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,818.0,645.35
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,843.27,665.48
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,866.0,682.58
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,985.94,769.23
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,1065.18,823.54
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,1046.51,810.59
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,1024.56,796.33
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,995.93,777.16
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,975.73,764.04
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,930.43,733.06
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,883.31,700.74
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,834.3,667.43
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,783.89,632.63
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,724.88,589.92
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,670.2,549.29
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,603.05,497.34
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,537.63,445.18
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,461.09,382.48
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,389.04,321.23
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,303.97,248.4
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,227.83,180.52
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,119.91,80.46
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,46.02,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,146.08,89.38
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,248.56,198.61
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,325.76,271.93
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,408.92,348.57
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,481.9,414.02
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,558.94,480.59
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,625.76,536.98
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,693.95,592.58
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,754.41,638.88
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,806.85,677.99
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,857.75,714.73
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,907.09,749.67
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,950.41,779.51
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,991.46,807.33
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,1024.43,830.16
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,1054.34,850.68
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,1077.16,866.23
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,1096.44,879.31
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,1109.31,887.21
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,1118.43,892.54
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,1121.73,892.42
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,1121.2,889.73
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,1112.7,882.87
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,1100.44,873.52
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,1082.4,860.21
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,1060.8,844.5
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,1031.82,823.6
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,999.69,800.52
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,957.82,770.33
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,913.84,738.57
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,865.88,704.46
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,824.31,674.93
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,767.13,632.13
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,709.27,588.34
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,643.39,536.39
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,578.51,483.79
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,504.34,421.37
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,433.4,359.48
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,348.21,285.1
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,270.77,214.68
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,178.83,123.82
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,75.25,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,37.03,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,135.81,86.96
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,235.43,188.92
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,312.54,260.32
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,398.85,337.16
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,474.58,402.82
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,552.29,467.59
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,618.42,521.5
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,685.89,574.73
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,746.33,618.39
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,806.68,660.75
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,857.72,696.68
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,897.66,724.05
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,939.24,751.48
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,978.5,776.96
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,1011.52,798.46
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,1041.54,817.84
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,1062.17,830.61
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,1079.25,841.06
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,1091.92,847.66
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,1100.96,851.9
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,1104.52,852.53
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,1104.34,850.79
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,1095.5,844.01
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,1082.99,834.93
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,1065.65,821.58
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,1044.77,806.0
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,1015.83,785.65
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,983.82,763.32
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,944.45,735.86
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,902.71,706.86
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,855.34,674.27
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,814.45,646.11
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,757.8,604.81
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,700.49,562.61
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,633.97,513.6
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,568.59,463.28
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,493.49,403.49
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,422.0,344.08
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,341.13,275.13
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,265.51,207.91
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,168.97,117.27
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,65.59,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,76.27,48.66
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,151.9,121.25
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,199.8,166.1
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,251.86,213.41
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,297.7,254.1
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,331.16,283.26
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,444.43,379.64
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,563.64,478.28
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,582.37,491.41
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,604.67,506.93
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,664.1,554.16
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,734.54,608.8
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,863.91,705.77
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,992.59,798.53
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,1025.03,819.07
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,1054.31,837.81
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,1075.39,851.03
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,1092.73,861.71
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,1106.26,870.75
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,1116.03,877.32
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,1119.71,880.13
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,1119.52,880.43
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,1111.51,874.63
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,1099.7,866.35
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,1082.84,853.38
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,1062.3,837.98
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,1033.66,818.18
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,1001.81,796.15
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,964.52,770.46
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,924.38,742.57
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,877.61,710.15
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,828.94,675.96
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,773.2,634.9
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,716.48,592.51
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,652.08,543.19
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,588.47,491.51
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,521.2,434.14
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,451.78,373.68
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,368.74,300.94
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,292.95,231.67
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,196.51,139.71
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,96.23,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,138.19,93.12
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,266.96,212.22
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,342.39,282.63
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,425.69,357.27
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,495.36,417.36
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,568.44,477.32
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,626.96,524.18
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,691.37,572.98
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,748.24,612.23
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,804.42,650.16
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,853.23,683.63
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,900.28,715.43
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,941.46,742.67
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,980.04,767.89
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,1011.77,787.73
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,1040.36,805.35
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,1059.33,816.32
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,1074.39,824.76
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,1086.12,832.22
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,1094.16,837.34
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,1097.37,837.71
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,1096.82,835.74
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,1088.45,829.8
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,1076.39,821.58
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,1058.53,809.58
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,1037.14,795.35
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,1008.66,775.88
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,977.1,754.39
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,937.87,727.99
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,896.3,699.86
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,849.23,667.48
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,800.5,633.7
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,752.82,599.38
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,696.43,558.17
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,631.97,510.27
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,568.44,460.93
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,496.07,402.88
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,426.86,345.08
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,345.28,276.46
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,271.04,211.09
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,181.99,128.97
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,95.98,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,65.69,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,164.39,112.67
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,254.74,201.12
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,330.12,270.2
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,413.58,343.81
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,483.82,403.59
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,557.64,463.62
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,622.19,514.59
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,687.89,564.54
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,738.58,600.1
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,795.01,639.28
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,844.46,671.97
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,892.29,702.88
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,933.77,729.09
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,972.75,753.28
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,1004.55,771.91
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,1033.28,788.33
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,1055.33,800.18
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,1073.88,809.76
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,1086.75,816.1
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,1095.92,820.19
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,1097.78,819.64
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,1095.87,816.87
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,1088.02,811.5
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,1076.45,803.91
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,1058.37,791.17
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,1036.84,776.34
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,1008.32,758.46
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,976.7,738.56
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,938.28,712.59
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,897.43,684.94
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,850.16,653.56
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,801.19,620.66
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,751.69,586.16
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,693.85,545.18
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,628.84,499.93
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,564.82,453.16
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,489.77,395.0
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,418.48,337.19
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,339.33,270.45
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,265.2,205.38
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,173.44,123.1
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,88.89,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,138.74,95.32
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,263.76,205.83
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,339.77,274.9
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,423.65,348.25
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,494.46,407.86
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,568.78,467.42
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,633.7,517.83
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,699.64,567.0
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,750.62,600.61
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,807.28,637.63
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,857.09,671.33
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,905.17,703.44
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,946.67,729.16
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,985.61,752.86
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,1018.01,771.37
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,1047.25,787.54
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,1066.28,796.73
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,1081.51,803.46
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,1093.41,809.97
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,1101.58,814.3
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,1102.51,814.39
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,1099.64,812.22
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,1090.8,805.98
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,1078.26,797.53
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,1058.33,783.2
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,1035.03,766.86
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,1005.75,749.0
