Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,144.5,240.0,6.95,22.5,337.5,314.2,248.58
2016,3,23,10,0,287.0,309.0,6.9,23.0,503.0,501.01,393.62
2016,3,23,10,15,368.0,302.5,6.8,23.0,566.0,568.75,445.62
2016,3,23,10,30,449.0,296.0,6.7,23.0,629.0,656.09,511.51
2016,3,23,10,45,309.5,347.5,6.6,23.5,582.0,590.63,457.95
2016,3,23,11,0,170.0,399.0,6.5,24.0,535.0,513.97,395.91
2016,3,23,11,15,526.0,265.5,6.3,24.5,702.0,739.14,569.44
2016,3,23,11,30,882.0,132.0,6.1,25.0,869.0,927.13,704.42
2016,3,23,11,45,890.0,131.0,5.95,25.5,886.0,947.63,714.95
2016,3,23,12,0,898.0,130.0,5.8,26.0,903.0,964.86,723.98
2016,3,23,12,15,900.0,130.5,5.65,26.0,910.5,974.53,729.29
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,980.65,732.28
2016,3,23,12,45,904.0,129.0,5.35,26.5,917.0,980.86,729.89
2016,3,23,13,0,906.0,127.0,5.2,27.0,916.0,977.46,725.19
2016,3,23,13,15,903.5,126.5,5.05,27.0,905.5,967.69,717.81
2016,3,23,13,30,901.0,126.0,4.9,27.0,895.0,954.39,708.22
2016,3,23,13,45,898.0,124.0,4.8,27.0,876.0,935.77,695.54
2016,3,23,14,0,895.0,122.0,4.7,27.0,857.0,913.78,680.7
2016,3,23,14,15,887.5,120.5,4.6,27.0,829.0,885.13,661.43
2016,3,23,14,30,880.0,119.0,4.5,27.0,801.0,853.55,640.33
2016,3,23,14,45,860.5,121.0,4.4,27.0,763.5,822.29,619.56
2016,3,23,15,0,841.0,123.0,4.3,27.0,726.0,779.23,590.47
2016,3,23,15,15,826.5,120.0,4.2,27.0,683.5,733.32,557.88
2016,3,23,15,30,812.0,117.0,4.1,27.0,641.0,685.82,523.6
2016,3,23,15,45,794.5,112.5,4.05,27.0,593.5,633.65,485.42
2016,3,23,16,0,777.0,108.0,4.0,27.0,546.0,580.73,445.8
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,522.94,401.96
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,464.93,356.78
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,403.15,307.57
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,343.76,258.88
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,278.92,205.62
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,219.45,155.82
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,156.78,104.79
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,104.13,63.49
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,49.27,26.39
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,17.08,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,14.98,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,55.72,27.05
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,104.51,62.76
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,166.72,113.58
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,227.94,168.25
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,295.41,229.15
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,358.79,286.78
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,425.57,346.01
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,488.73,400.92
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,550.81,453.51
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,608.93,501.24
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,666.63,547.21
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,719.53,588.17
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,770.96,626.94
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,816.37,658.46
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,859.38,687.77
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,896.57,712.65
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,930.64,735.06
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,959.54,754.51
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,984.95,771.4
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,1003.62,782.24
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,1018.44,790.4
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,1028.38,796.4
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,1034.38,799.76
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,1034.53,797.93
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,1030.7,793.49
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,1020.13,785.7
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,1005.68,775.37
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,986.02,760.37
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,962.68,742.96
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,933.13,722.4
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,900.26,699.53
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,860.98,672.07
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,819.13,642.69
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,772.6,609.42
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,724.04,572.54
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,670.49,531.26
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,615.76,488.23
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,558.84,442.83
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,498.38,393.75
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,433.57,339.94
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,370.66,286.12
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,303.28,228.05
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,240.44,172.85
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,173.29,115.68
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,116.2,69.08
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,59.32,29.02
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,19.75,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,15.89,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,57.94,29.21
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,106.94,64.63
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,168.93,114.46
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,228.59,166.29
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,294.71,223.71
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,357.15,278.32
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,421.97,333.53
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,482.33,383.81
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,543.48,433.11
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,600.98,477.71
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,658.15,520.58
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,703.16,553.34
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,751.12,587.21
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,795.12,616.32
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,836.85,642.54
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,872.63,664.23
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,905.34,683.6
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,932.47,699.0
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,956.27,712.1
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,973.55,721.36
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,987.12,728.29
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,996.02,734.21
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,1001.21,737.87
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,998.5,735.62
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,992.09,731.11
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,981.11,725.12
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,966.55,716.85
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,944.53,703.64
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,919.29,688.27
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,889.99,669.75
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,857.75,649.14
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,829.08,631.17
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,787.83,604.09
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,740.68,570.92
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,691.92,535.87
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,638.05,496.18
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,583.67,455.07
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,524.28,409.43
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,465.87,363.2
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,402.81,312.15
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,342.39,261.75
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,278.04,208.09
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,218.91,157.79
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,156.73,106.02
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,103.94,63.85
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,53.26,28.08
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,17.08,0.0
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,17.11,0.0
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,47.0,27.47
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,90.48,59.91
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,144.02,102.37
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,131.75,100.68
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,88.95,70.23
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,144.82,115.95
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,211.72,170.48
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,244.74,196.71
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,277.73,222.27
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,302.0,240.64
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,325.82,258.26
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,415.44,328.17
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,527.38,412.62
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,568.79,441.39
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,610.34,470.02
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,678.12,517.6
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,734.67,556.21
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,743.94,559.69
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,749.93,561.22
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,861.12,640.6
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,959.33,705.54
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,968.26,710.62
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,973.66,714.4
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,971.82,712.69
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,966.43,708.83
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,955.68,702.93
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,941.51,694.87
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,920.39,682.57
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,896.12,668.12
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,866.73,649.47
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,834.61,628.89
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,736.3,558.35
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,632.76,482.67
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,633.96,486.99
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,632.17,487.86
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,531.9,412.54
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,436.8,340.19
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,426.4,332.62
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,397.32,309.37
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,341.36,264.02
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,288.78,220.71
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,234.34,175.9
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,183.63,133.47
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,132.11,91.41
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,87.75,56.31
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,44.72,25.07
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,16.08,0.0
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,7.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,17.87,1.22
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,47.07,28.17
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,86.28,57.27
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,140.06,100.19
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,152.86,116.54
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,153.24,120.93
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,121.38,96.24
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,83.71,65.34
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,104.78,82.61
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,126.13,99.84
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,127.0,100.19
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,127.87,100.57
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,168.06,133.07
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,209.5,166.12
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,398.82,319.89
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,590.6,469.89
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,743.56,588.66
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,882.33,692.16
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,910.5,710.23
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,935.6,726.53
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,946.25,731.37
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,968.21,744.31
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,977.17,748.05
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,982.55,749.43
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,983.42,748.17
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,980.61,744.52
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,970.46,737.44
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,956.73,728.05
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,938.05,715.7
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,915.85,700.99
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,887.03,681.34
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,855.17,659.59
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,818.19,634.14
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,778.54,606.69
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,733.48,573.54
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,692.35,542.35
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,639.84,502.47
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,586.26,460.87
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,527.37,414.55
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,468.93,367.35
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,407.3,316.49
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,346.73,265.03
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,281.89,209.61
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,221.8,157.51
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,159.69,105.35
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,106.13,62.62
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,53.79,26.98
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,17.79,1.72
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,16.25,3.29
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,58.37,30.9
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,105.56,64.43
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,164.91,111.97
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,222.48,162.19
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,286.05,217.86
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,346.83,271.4
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,411.46,326.79
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,470.87,376.05
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,531.17,424.26
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,587.49,467.98
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,643.54,509.91
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,693.7,546.21
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,735.63,575.6
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,779.41,604.84
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,821.01,630.45
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,855.73,651.51
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,887.5,670.35
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,914.82,685.52
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,938.88,698.34
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,955.56,706.71
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,968.63,712.79
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,977.15,716.79
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,982.03,718.51
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,979.11,714.57
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,972.56,708.51
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,961.96,701.39
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,947.83,692.15
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,926.75,677.85
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,902.46,661.63
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,872.83,643.76
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,840.3,623.87
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,803.03,600.6
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,771.36,580.36
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,725.38,548.99
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,677.78,515.78
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,624.79,478.29
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,571.19,439.05
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,512.96,395.28
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,455.45,350.57
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,393.13,300.77
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,333.41,251.5
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,270.09,198.79
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,211.88,149.61
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,151.47,100.3
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,100.46,60.74
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,49.97,26.12
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,17.06,2.47
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,9.5,0.25
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,19.07,10.08
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,32.51,21.82
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,46.02,33.51
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,61.63,46.67
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,77.4,59.64
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,72.56,55.32
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,67.76,51.02
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,70.48,52.98
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,73.23,54.92
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,102.56,78.65
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,132.38,102.47
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,151.08,116.97
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,170.19,131.68
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,175.01,135.19
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,179.87,138.77
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,188.06,144.72
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,196.31,150.69
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,156.51,119.05
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,117.06,87.66
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,144.19,108.85
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,171.65,130.0
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,132.54,99.35
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,93.85,68.88
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,106.78,78.95
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,119.74,88.96
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,132.8,99.25
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,145.84,109.52
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,119.12,88.48
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,92.77,67.71
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,110.72,81.94
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,128.72,96.17
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,88.1,64.41
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,48.56,33.18
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,45.81,31.15
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,43.06,29.1
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,102.35,76.83
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,163.22,125.41
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,132.11,101.14
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,101.94,77.43
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,89.19,67.4
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,76.52,57.32
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,63.54,46.94
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,50.66,36.44
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,38.28,26.14
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,25.96,15.74
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,16.38,7.47
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,6.83,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,3.54,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,7.59,0.0
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,15.22,6.76
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,25.95,16.03
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,36.73,25.29
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,48.31,35.04
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,59.98,44.67
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,37.1,25.45
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,14.49,6.47
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,24.85,15.07
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,35.25,23.61
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,44.15,30.85
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,53.08,38.06
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,81.21,60.74
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,109.94,83.59
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,112.02,85.04
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,114.11,86.54
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,137.61,105.03
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,161.5,123.65
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,181.99,139.41
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,202.69,155.22
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,205.89,157.28
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,209.03,159.33
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,223.91,170.8
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,238.81,182.25
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,270.88,206.58
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,321.12,244.42
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,383.2,291.38
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,444.87,337.23
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,435.13,329.39
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,425.03,321.52
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,467.82,354.29
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,491.24,372.53
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,483.31,367.48
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,473.37,360.96
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,446.48,342.14
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,418.75,322.44
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,454.59,351.25
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,476.21,367.85
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,445.85,344.24
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,414.16,318.41
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,358.39,272.8
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,305.12,228.41
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,257.9,187.53
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,207.92,143.27
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,149.19,95.26
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,98.4,56.31
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,49.75,24.94
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,17.94,4.51
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,8.65,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,16.53,6.33
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,58.7,31.35
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,104.6,62.72
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,162.04,107.45
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,219.23,155.61
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,283.85,210.86
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,345.19,263.56
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,408.63,316.76
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,469.66,366.75
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,532.69,416.8
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,586.03,458.22
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,641.54,499.83
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,693.07,537.21
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,743.38,572.54
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,787.21,603.17
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,828.66,630.8
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,864.61,653.08
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,897.55,673.09
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,925.14,690.38
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,949.32,705.34
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,966.9,715.02
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,980.73,722.3
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,988.9,727.07
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,993.25,729.46
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,992.4,727.44
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,987.71,723.06
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,976.92,715.66
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,962.39,705.94
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,942.35,693.0
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,918.74,677.79
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,890.08,659.25
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,858.21,638.55
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,819.19,612.92
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,777.7,585.47
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,732.56,554.49
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,685.44,521.3
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,633.83,483.05
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,581.02,442.99
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,525.19,400.13
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,466.4,353.8
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,403.35,303.05
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,342.24,252.35
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,277.94,199.24
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,216.68,147.81
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,154.64,97.41
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,101.51,57.14
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,50.49,24.94
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,18.89,5.92
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,3.93,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,18.87,8.81
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,35.45,23.57
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,57.44,42.02
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,81.82,62.56
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,108.29,84.79
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,136.77,108.64
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,254.54,201.57
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,393.45,313.67
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,249.9,202.13
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,46.05,33.15
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,124.18,98.28
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,206.15,165.19
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,108.12,84.32
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,13.05,5.21
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,13.83,5.85
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,14.62,6.48
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,46.73,32.92
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,79.21,59.31
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,81.66,61.21
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,84.12,63.14
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,234.78,184.24
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,387.0,302.29
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,284.26,222.11
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,173.2,134.28
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,156.7,121.22
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,140.24,108.07
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,174.61,135.65
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,209.25,163.25
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,232.39,181.73
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,255.49,200.17
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,259.93,204.32
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,264.17,208.39
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,533.89,427.33
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,727.12,578.19
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,534.22,427.49
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,334.07,267.41
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,403.51,325.74
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,445.72,360.52
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,403.84,326.74
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,360.55,291.06
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,303.13,242.83
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,258.29,204.48
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,209.46,162.68
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,164.03,123.62
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,120.08,86.37
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,80.37,53.9
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,43.89,27.34
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,18.75,6.78
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,8.65,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,20.14,10.63
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,62.55,32.68
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,111.79,66.53
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,171.48,114.44
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,232.1,167.47
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,296.68,224.53
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,357.57,278.35
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,420.99,332.71
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,481.2,382.07
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,539.79,428.09
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,595.6,471.62
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,650.68,512.99
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,700.82,549.47
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,749.23,583.53
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,792.74,613.52
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,833.73,640.04
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,869.51,662.66
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,902.21,683.02
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,929.01,700.6
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,952.32,715.89
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,970.35,726.3
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,984.6,734.27
