Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,992.25,739.01
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,996.04,741.35
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,994.58,740.73
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,989.24,737.69
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,978.24,730.65
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,963.46,721.22
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,942.8,706.57
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,918.59,689.65
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,889.25,671.63
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,856.71,651.32
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,816.23,624.38
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,773.49,595.27
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,728.0,562.31
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,680.58,527.25
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,627.97,487.6
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,577.35,448.32
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,518.57,402.3
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,460.04,355.1
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,397.75,303.1
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,337.28,251.38
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,273.65,197.39
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,212.82,145.41
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,151.33,95.14
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,98.13,54.93
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,47.69,23.9
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,18.91,7.31
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,21.31,11.75
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,62.2,32.62
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,110.64,65.24
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,169.48,111.56
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,227.92,161.52
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,293.33,217.86
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,353.79,269.95
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,416.86,322.66
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,476.58,370.4
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,537.13,416.73
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,590.24,457.08
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,645.18,497.2
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,695.45,532.51
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,744.07,565.42
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,787.75,594.2
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,829.0,619.18
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,864.35,640.27
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,896.66,659.17
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,923.58,676.25
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,947.06,691.15
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,965.21,703.23
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,979.66,713.06
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,987.62,718.32
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,991.74,721.3
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,990.22,719.89
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,984.85,716.13
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,973.87,709.34
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,959.13,700.27
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,938.95,688.17
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,915.21,673.77
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,885.58,655.06
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,852.79,634.21
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,814.93,609.83
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,774.38,582.89
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,728.61,551.61
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,680.88,518.13
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,628.15,479.37
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,574.35,438.74
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,518.54,395.54
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,459.94,348.99
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,397.35,297.66
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,336.58,246.55
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,272.85,193.79
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,211.77,142.63
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,150.74,93.34
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,97.8,54.02
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,47.16,23.72
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,19.77,8.27
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,11.02,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,23.3,13.66
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,62.68,33.93
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,110.14,65.7
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,167.84,110.8
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,225.21,159.68
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,288.3,214.07
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,349.63,267.11
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,412.28,319.98
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,471.22,368.62
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,531.06,416.39
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,586.95,459.64
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,638.12,498.11
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,687.41,533.09
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,735.13,565.71
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,777.73,594.56
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,817.92,619.86
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,853.11,639.69
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,885.29,657.06
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,911.71,673.18
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,934.74,687.0
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,951.62,695.38
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,964.86,701.39
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,973.05,705.57
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,977.49,707.43
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,975.9,704.12
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,970.54,698.57
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,959.23,690.73
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,944.24,680.68
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,923.91,667.77
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,900.11,652.72
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,870.47,633.47
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,837.73,612.24
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,800.11,588.13
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,759.89,561.29
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,714.56,529.9
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,667.38,496.56
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,615.15,458.9
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,564.91,421.59
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,506.98,378.27
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,449.32,333.76
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,388.4,285.61
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,329.23,237.35
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,264.71,185.04
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,205.88,136.64
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,146.1,89.27
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,94.32,51.63
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,45.49,23.17
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.55,9.08
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,12.18,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,23.38,13.78
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,62.72,32.92
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,111.13,64.76
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,169.42,110.02
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,227.17,158.88
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,291.62,213.92
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,351.88,265.54
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,414.64,317.84
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,473.53,365.06
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,533.12,411.0
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,585.24,451.29
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,639.05,491.53
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,688.79,527.66
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,736.88,561.67
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,779.7,592.51
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,820.07,620.13
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,854.95,642.44
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,886.8,662.57
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,913.32,680.12
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,936.42,695.43
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,953.33,705.37
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,966.56,713.1
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,974.3,718.34
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,978.25,721.2
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,976.6,719.4
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,971.15,715.21
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,960.15,708.51
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,945.44,699.44
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,924.07,685.93
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,899.25,670.12
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,869.88,651.92
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,837.41,631.49
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,798.92,605.72
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,757.91,576.98
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,712.46,544.72
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,665.16,510.38
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,605.97,465.38
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,543.32,417.04
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,495.83,379.43
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,446.58,339.2
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,385.19,288.85
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,325.81,238.88
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,261.73,185.05
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,203.35,135.78
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,143.52,88.03
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,92.04,50.73
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,44.26,23.17
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,21.35,10.02
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,4.33,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,8.37,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,25.44,15.59
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,45.4,31.0
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,72.84,52.9
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,102.99,77.31
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,137.01,104.34
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,175.76,135.49
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,271.16,208.61
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,387.24,299.83
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,446.68,349.1
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,509.69,400.49
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,564.96,445.35
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,620.12,489.21
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,595.19,467.78
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,539.54,421.88
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,679.95,531.74
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,802.51,625.93
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,840.2,650.53
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,875.42,673.47
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,904.81,692.99
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,930.97,710.17
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,953.11,723.35
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,971.83,734.13
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,981.32,739.76
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,987.0,742.89
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,990.01,743.14
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,989.03,740.8
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,978.08,732.97
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,963.27,722.67
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,943.93,708.29
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,920.73,691.41
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,890.93,672.8
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,857.8,651.81
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,814.84,622.47
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,770.03,590.5
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,723.7,556.04
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,675.45,519.57
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,623.75,480.07
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,570.41,438.38
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,514.26,393.72
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,455.67,346.24
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,393.61,294.85
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,332.78,243.12
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,269.09,189.06
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,209.32,138.26
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,148.55,89.43
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,93.1,49.25
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,42.63,21.57
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.73,10.01
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,6.29,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,12.22,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,27.52,17.59
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,49.4,32.98
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,77.35,54.82
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,108.1,79.83
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,139.67,106.0
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,172.8,133.29
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,242.05,186.76
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,328.95,254.54
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,428.03,331.0
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,539.68,416.42
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,591.64,456.49
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,645.15,496.61
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,695.04,531.93
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,743.43,565.03
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,786.02,593.99
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,826.03,619.54
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,859.88,640.27
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,890.43,658.62
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,916.57,675.25
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,939.22,689.58
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,950.02,694.72
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,956.39,697.11
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,963.28,700.82
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,966.52,702.22
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,926.77,674.77
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,855.78,623.13
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,850.5,619.97
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,842.15,614.31
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,826.21,603.87
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,808.23,592.05
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,743.59,546.78
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,681.64,503.12
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,687.38,509.12
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,689.75,511.85
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,648.0,482.16
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,603.88,450.55
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,502.53,376.49
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,409.28,307.57
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,398.39,299.29
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,370.01,276.39
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,351.01,258.51
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,315.16,225.75
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,253.32,175.94
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,196.19,129.7
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,138.63,85.27
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,89.54,50.93
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,44.01,25.2
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,22.13,11.16
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,7.47,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,14.5,0.0
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,29.24,19.29
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,61.91,38.24
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,103.74,66.6
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,154.81,105.98
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,174.69,129.78
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,177.31,137.7
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,270.7,209.87
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,383.99,299.58
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,427.28,336.07
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,468.21,369.55
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,508.25,401.14
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,538.32,423.98
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,560.94,439.76
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,576.31,449.32
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,573.77,445.11
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,577.3,444.96
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,632.85,485.85
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,703.95,536.83
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,739.14,561.27
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,772.98,584.64
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,750.28,564.96
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,713.09,535.52
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,710.28,532.33
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,705.57,527.65
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,673.96,502.71
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,625.51,466.52
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,538.77,403.11
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,437.11,327.96
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,455.36,342.39
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,486.9,365.86
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,393.07,296.73
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,316.45,239.4
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,360.04,273.64
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,412.06,313.3
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,411.44,314.35
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,407.3,312.7
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,486.43,374.15
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,524.33,401.97
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,468.34,358.17
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,413.3,314.29
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,354.08,265.75
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,297.67,218.61
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,239.46,170.64
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,182.46,123.87
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,128.21,82.12
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,83.36,50.8
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,42.57,26.26
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,23.29,12.43
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,5.51,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,10.66,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,27.97,18.27
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,46.9,33.18
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,69.87,51.41
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,98.97,74.74
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,55.63,40.11
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,34.03,23.11
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,64.59,48.44
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,248.93,196.9
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,444.34,349.56
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,320.14,253.11
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,155.31,120.3
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,174.95,135.66
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,194.95,150.92
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,218.89,169.12
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,243.21,187.41
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,248.14,190.57
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,252.98,193.71
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,154.13,116.83
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,57.41,40.28
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,50.82,34.97
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,44.22,29.63
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,118.57,88.49
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,194.61,147.68
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,327.24,249.25
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,451.32,341.3
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,700.54,531.66
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,888.31,669.27
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,867.17,653.03
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,843.05,635.98
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,813.95,617.03
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,782.22,595.92
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,743.95,568.82
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,707.46,542.47
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,662.52,509.4
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,616.39,474.85
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,565.41,435.98
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,514.23,396.1
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,458.93,352.65
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,404.74,309.02
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,347.41,261.6
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,292.49,215.39
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,230.92,164.48
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,179.11,121.9
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,126.74,81.25
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,82.26,49.93
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,42.3,26.47
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,24.67,13.51
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,17.33,3.91
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,32.38,21.93
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,63.67,40.02
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,104.43,66.96
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,154.55,104.82
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,117.11,84.28
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,42.11,29.76
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,49.85,36.05
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,57.61,42.25
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,72.0,53.71
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,86.49,65.05
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,94.0,70.76
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,101.56,76.45
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,113.76,85.65
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,126.1,94.86
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,124.71,93.56
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,123.3,92.29
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,127.86,95.55
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,132.46,98.85
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,171.82,129.41
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,211.77,160.15
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,239.76,181.47
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,267.94,202.84
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,239.02,181.03
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,210.15,159.18
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,156.4,117.51
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,103.34,75.99
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,102.09,75.06
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,100.82,74.11
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,180.08,136.21
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,260.42,198.1
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,255.56,194.55
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,250.62,191.11
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,239.5,182.57
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,228.4,174.05
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,227.2,173.56
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,234.31,179.5
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,227.35,174.56
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,219.77,169.08
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,151.56,116.01
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,93.39,70.14
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,81.61,60.92
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,69.91,51.64
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,58.68,42.72
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,47.52,33.7
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,36.72,24.8
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,25.94,15.78
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,16.74,7.97
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,7.58,0.28
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,3.93,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,1.89,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.03,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.07,0.0
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,44.03,31.08
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,82.12,62.17
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,174.14,133.48
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,281.81,217.08
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,286.27,221.43
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,289.81,224.08
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,384.07,296.32
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,482.03,370.03
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,386.05,295.74
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,241.65,183.02
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,510.34,390.1
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,759.76,570.51
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,796.73,593.09
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,831.7,614.5
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,845.65,620.53
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,867.88,632.05
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,887.11,641.6
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,903.23,648.96
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,911.22,652.66
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,915.78,654.25
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,916.56,653.01
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,913.79,649.64
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,903.55,642.98
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,889.85,634.26
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,872.58,623.79
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,851.78,611.1
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,823.43,593.17
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,792.12,573.31
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,756.19,549.65
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,717.79,523.69
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,673.53,493.94
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,631.91,465.12
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,582.57,429.31
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,531.79,391.51
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,475.36,348.97
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,419.24,305.38
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,360.57,258.2
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,303.41,211.25
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,241.69,161.58
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,185.88,116.82
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,129.21,74.27
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,80.24,42.29
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,35.81,24.29
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,23.76,12.87
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,18.9,7.36
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,32.36,22.42
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,62.93,38.9
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,104.66,65.87
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,158.57,107.04
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,169.3,125.61
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,155.58,121.95
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,202.6,159.73
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,250.4,197.89
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,187.56,148.28
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,103.68,80.01
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,97.89,74.96
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,92.1,69.88
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,98.47,74.7
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,104.88,79.52
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,63.0,45.53
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,21.59,11.9
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,89.72,66.73
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,159.61,121.66
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,210.22,160.9
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,261.68,200.27
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,221.25,168.65
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,180.98,137.24
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,173.8,131.7
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,166.54,126.06
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,197.91,150.4
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,229.4,174.62
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,406.7,310.44
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,555.25,419.92
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,495.82,374.8
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,423.53,320.82
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,395.96,300.89
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,368.69,280.89
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,275.05,210.29
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,177.26,134.94
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,133.84,101.26
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,91.34,67.78
