Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,114.89,86.8
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,138.35,105.7
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,86.72,64.85
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,36.0,23.94
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,32.13,20.93
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,28.26,17.87
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,23.64,14.13
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,19.04,10.34
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,14.82,6.81
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,10.62,3.24
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,6.82,0.21
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.57,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,6.29,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,12.18,3.21
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,26.52,17.36
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,40.64,28.78
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,58.15,43.91
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,76.19,59.25
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,77.47,60.2
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,78.23,60.61
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,62.24,46.89
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,46.01,33.05
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,67.73,50.89
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,89.57,68.53
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,110.19,85.09
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,131.08,101.71
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,168.16,130.94
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,206.12,160.37
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,248.51,192.89
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,304.16,234.97
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,317.99,244.5
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,331.76,254.08
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,327.31,250.34
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,322.51,246.44
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,234.72,179.21
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,162.24,122.97
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,132.77,99.95
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,103.37,76.74
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,122.69,91.9
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,142.02,106.91
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,114.56,85.37
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,87.34,63.94
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,91.21,66.94
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,95.06,69.91
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,317.53,244.05
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,519.51,393.26
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,469.5,355.55
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,421.31,320.17
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,545.45,416.9
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,619.39,472.65
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,569.43,434.1
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,518.43,394.62
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,462.98,351.29
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,407.94,306.98
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,350.06,258.95
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,292.19,210.05
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,233.15,160.59
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,178.36,115.3
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,123.72,73.55
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,76.62,42.7
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,34.95,24.48
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.31,14.99
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,21.23,10.51
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,31.41,21.76
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,62.01,35.5
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,81.85,54.26
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,68.32,52.7
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,75.22,58.25
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,82.02,63.52
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,96.09,74.83
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,110.28,86.04
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,126.45,98.51
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,142.98,111.09
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,154.15,119.44
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,165.49,127.87
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,198.18,153.04
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,231.64,178.42
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,299.88,230.68
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,361.05,276.57
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,448.36,341.31
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,526.25,397.59
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,726.79,547.8
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,891.24,663.69
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,903.48,668.73
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,911.75,672.51
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,918.44,676.3
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,921.58,677.84
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,919.46,675.13
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,913.79,670.25
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,902.46,662.7
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,887.65,653.0
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,866.94,639.84
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,842.94,624.55
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,814.24,605.76
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,782.6,584.61
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,746.34,559.56
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,707.62,532.34
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,663.23,501.52
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,621.34,471.52
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,570.51,433.36
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,518.84,393.55
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,463.2,350.22
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,407.96,305.84
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,349.54,257.48
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,291.18,208.28
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,232.77,159.71
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,178.49,115.13
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,123.75,73.54
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,76.56,43.09
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,36.19,25.56
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,26.15,15.79
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,22.68,12.16
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,35.43,25.29
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,64.29,40.04
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,76.97,52.05
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,63.15,48.11
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,79.32,61.43
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,95.67,74.56
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,129.91,101.83
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,170.65,134.02
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,228.54,179.11
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,299.69,233.96
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,357.95,278.12
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,430.66,332.43
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,481.58,369.69
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,535.12,408.37
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,655.4,497.49
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,759.39,573.12
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,792.21,594.41
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,822.45,613.2
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,846.82,627.89
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,868.0,640.47
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,882.14,648.75
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,892.78,654.83
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,898.76,658.87
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,901.33,660.8
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,899.22,658.81
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,893.69,654.69
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,882.64,648.29
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,868.24,639.73
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,848.08,626.1
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,824.79,610.39
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,796.12,593.14
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,764.69,572.89
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,736.53,553.32
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,697.34,525.74
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,652.59,493.28
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,606.32,459.02
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,555.4,420.63
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,504.11,380.98
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,449.66,338.55
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,394.61,294.42
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,337.03,247.39
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,281.88,201.42
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,224.78,154.32
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,172.09,111.55
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,119.63,72.27
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,75.1,43.95
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,36.51,25.57
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,25.82,15.38
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,12.2,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,23.27,12.74
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,40.17,29.01
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,67.35,45.67
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,104.71,70.41
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,152.23,106.21
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,134.14,99.51
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,88.79,68.59
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,82.59,63.11
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,76.18,57.47
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,84.0,63.41
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,91.87,69.3
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,113.89,86.63
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,136.22,104.02
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,143.0,108.93
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,149.9,113.95
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,135.39,102.27
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,120.74,90.52
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,145.45,109.69
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,170.51,128.92
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,173.29,130.69
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,176.05,132.46
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,156.57,117.05
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,137.03,101.65
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,139.15,103.29
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,141.22,104.89
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,227.31,171.14
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,329.43,248.28
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,221.94,167.23
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,131.12,97.48
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,246.51,187.09
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,356.39,270.63
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,311.94,237.0
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,257.73,195.9
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,177.05,133.92
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,98.55,72.59
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,124.41,93.4
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,150.11,114.1
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,108.99,81.79
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,68.57,49.72
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,138.73,106.19
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,202.28,156.65
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,150.57,116.22
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,101.02,77.41
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,85.02,64.72
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,69.18,51.92
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,54.26,39.55
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,39.56,27.18
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,27.14,17.59
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,14.47,6.19
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,7.22,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,6.69,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,12.94,4.68
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,30.53,20.57
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,47.64,34.08
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,67.44,50.2
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,90.21,68.37
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,83.68,63.37
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,75.87,57.17
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,97.12,74.31
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,118.6,91.43
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,132.44,102.01
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,146.6,112.77
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,237.2,184.16
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,337.99,262.12
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,412.97,319.23
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,504.71,387.97
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,517.39,396.2
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,515.72,394.02
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,540.3,411.86
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,564.29,429.05
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,379.61,290.76
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,169.51,127.94
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,211.07,160.27
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,253.06,192.32
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,318.71,242.1
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,372.81,282.48
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,269.1,204.26
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,159.56,120.16
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,214.82,163.09
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,270.43,205.62
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,154.43,116.4
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,41.82,27.75
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,48.77,33.44
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,55.71,39.12
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,108.57,81.38
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,161.69,123.48
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,178.83,137.21
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,195.56,150.68
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,115.57,87.65
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,37.62,25.03
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,63.48,46.31
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,89.31,67.64
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,47.93,33.97
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.04
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,16.37,8.26
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,29.8,19.52
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,46.77,33.57
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,63.83,47.48
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,58.44,42.75
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,53.06,38.1
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,34.18,22.5
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,15.35,6.97
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,62.13,45.04
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,109.5,82.85
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,352.66,275.14
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,587.78,449.44
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,591.78,448.59
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,592.43,446.36
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,520.59,392.71
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,442.86,334.13
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,379.48,287.11
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,301.5,228.42
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,274.49,208.23
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,247.41,187.73
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,431.99,327.99
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,589.53,442.41
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,413.69,313.32
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,217.13,164.5
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,335.47,255.72
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,442.84,335.48
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,421.23,319.13
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,399.56,303.3
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,258.24,197.24
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,118.06,88.53
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,76.07,55.73
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,34.61,22.55
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,76.4,56.5
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,118.33,90.29
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,199.18,154.08
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,259.13,199.05
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,161.17,123.15
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,69.06,51.38
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,58.67,43.21
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,48.29,34.8
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,38.25,26.43
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,28.25,17.96
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,19.42,11.13
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,10.63,3.19
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,5.3,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,13.62,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,26.81,16.46
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,41.73,30.56
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,67.31,45.07
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,80.32,56.02
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,71.89,54.81
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,77.35,59.13
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,82.65,63.18
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,101.4,78.26
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,120.38,93.34
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,122.89,94.79
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,125.27,96.18
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,145.23,111.53
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,165.69,127.07
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,213.12,163.4
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,271.06,206.92
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,268.77,204.54
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,256.02,194.52
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,317.19,239.99
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,369.58,277.75
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,395.99,296.62
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,422.57,315.62
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,344.86,258.1
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,255.11,191.08
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,277.52,208.07
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,299.91,224.56
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,234.1,175.49
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,169.07,126.41
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,163.63,122.42
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,158.16,118.28
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,382.17,289.29
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,593.51,440.02
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,542.63,403.85
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,504.23,377.7
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,418.81,315.77
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,327.73,248.46
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,260.26,198.28
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,189.23,144.17
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,152.5,116.05
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,116.72,88.21
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,125.56,95.77
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,133.91,102.9
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,108.76,83.09
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,84.21,63.6
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,71.44,53.51
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,58.78,43.31
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,46.62,33.31
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,34.42,23.1
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,23.66,14.78
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,12.93,5.12
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,6.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,13.71,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,26.76,16.56
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,44.77,33.14
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,68.38,48.67
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,97.7,66.72
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,138.06,95.11
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,171.51,124.22
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,202.97,151.59
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,238.0,180.49
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,266.63,203.72
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,335.39,255.36
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,416.93,315.77
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,424.59,321.4
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,431.13,325.62
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,484.13,364.07
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,540.06,403.61
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,570.79,424.97
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,600.59,445.65
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,694.93,512.67
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,787.71,576.48
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,676.14,495.19
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,529.71,388.92
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,712.3,523.07
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,855.01,621.04
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,861.68,623.46
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,865.13,625.54
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,862.43,623.81
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,856.52,620.18
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,845.34,612.61
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,830.98,603.12
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,811.87,591.31
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,789.69,577.46
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,771.24,565.08
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,739.46,543.85
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,705.58,521.18
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,668.58,495.88
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,625.29,465.81
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,580.48,433.82
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,531.24,397.94
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,481.55,360.47
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,428.21,319.5
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,373.84,276.38
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,318.13,230.7
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,264.74,186.14
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,210.14,141.2
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,159.68,100.88
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,109.35,64.66
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,66.48,39.9
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,37.36,26.43
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,27.38,17.12
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,13.74,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.51,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.02,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,6.06,0.0
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,9.1,2.04
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,12.54,4.97
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,15.98,7.87
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,13.32,5.57
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,10.66,3.29
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,26.76,16.67
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,42.94,29.94
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,63.1,46.18
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,83.29,62.17
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,90.36,67.59
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,97.48,73.04
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,188.02,143.76
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,290.86,220.97
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,420.37,317.1
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,558.77,415.46
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,677.63,500.2
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,792.55,580.05
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,816.29,595.0
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,837.03,608.72
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,842.14,611.51
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,857.68,621.3
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,863.98,626.23
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,867.0,629.21
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,791.36,575.96
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,681.65,497.39
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,688.85,504.78
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,702.97,515.7
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,761.21,560.77
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,798.48,590.88
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,769.4,571.07
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,737.65,549.68
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,701.5,524.82
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,663.14,497.9
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,552.62,417.29
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,449.48,341.03
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,476.81,362.08
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,477.58,360.58
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,423.19,317.58
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,370.22,274.79
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,314.99,229.03
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,261.93,184.48
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,207.84,140.04
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,157.98,100.37
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,108.53,65.0
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,66.52,41.02
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,38.66,27.56
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,28.04,17.73
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,14.09,0.42
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,12.94,0.0
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,26.32,16.75
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,34.88,25.04
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,57.6,34.13
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,104.34,58.9
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,158.0,97.32
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,214.84,143.53
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,272.44,191.97
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,328.91,240.32
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,387.08,289.18
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,442.35,334.01
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,497.74,377.26
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,547.23,415.76
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,597.01,453.27
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,642.96,487.15
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,687.0,518.79
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,726.67,547.44
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,763.83,573.84
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,795.33,594.78
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,823.74,612.47
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,847.25,627.48
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,867.41,640.3
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,882.5,650.15
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,894.06,657.79
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,899.96,661.43
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,902.28,662.86
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,898.93,659.38
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,892.02,653.7
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,880.31,645.91
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,865.08,635.92
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,844.42,622.74
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,820.47,607.4
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,791.8,589.54
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,760.17,568.51
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,722.92,542.36
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,683.3,514.03
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,639.44,481.66
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,593.82,447.32
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,544.15,409.42
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,495.01,370.88
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,440.1,327.48
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,385.51,283.13
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,328.58,235.63
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,273.32,188.92
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,213.76,139.89
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,160.38,97.43
