Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,107.59,60.28
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,61.52,35.65
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,36.69,25.98
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,27.82,17.7
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,13.7,1.12
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.0,17.0,1.0,14.5,34.5,13.71,0.32
2016,4,23,6,30,312.0,34.0,1.1,15.0,69.0,27.8,18.07
2016,4,23,6,45,417.5,45.0,1.2,16.0,120.0,36.68,26.56
2016,4,23,7,0,523.0,56.0,1.3,17.0,171.0,58.2,35.43
2016,4,23,7,15,587.0,63.5,1.2,17.5,228.0,104.07,59.37
2016,4,23,7,30,651.0,71.0,1.1,18.0,285.0,156.94,96.59
2016,4,23,7,45,694.5,76.5,1.0,19.0,343.0,210.62,139.26
2016,4,23,8,0,738.0,82.0,0.9,20.0,401.0,270.69,188.44
2016,4,23,8,15,768.0,86.5,1.0,20.5,458.0,326.5,235.35
2016,4,23,8,30,798.0,91.0,1.1,21.0,515.0,384.07,282.95
2016,4,23,8,45,818.0,95.5,1.25,22.0,568.0,438.87,327.03
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,493.75,369.77
2016,4,23,9,15,853.5,103.0,1.45,23.0,670.0,544.73,409.42
2016,4,23,9,30,869.0,106.0,1.5,23.0,719.0,591.77,445.26
2016,4,23,9,45,879.0,109.0,1.55,23.5,761.5,636.42,477.55
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,679.11,507.57
2016,4,23,10,15,898.0,114.0,1.6,24.0,840.5,718.1,534.94
2016,4,23,10,30,907.0,116.0,1.6,24.0,877.0,754.62,560.07
2016,4,23,10,45,911.5,118.5,1.65,24.5,906.0,785.6,580.32
2016,4,23,11,0,916.0,121.0,1.7,25.0,935.0,813.51,597.8
2016,4,23,11,15,920.0,122.0,1.7,25.0,956.0,836.57,612.17
2016,4,23,11,30,924.0,123.0,1.7,25.0,977.0,856.33,624.41
2016,4,23,11,45,926.5,123.5,1.7,25.5,990.0,871.07,632.21
2016,4,23,12,0,929.0,124.0,1.7,26.0,1003.0,882.35,637.84
2016,4,23,12,15,929.5,124.5,1.7,26.0,1007.0,888.49,641.52
2016,4,23,12,30,930.0,125.0,1.7,26.0,1011.0,891.14,643.1
2016,4,23,12,45,927.0,125.5,1.75,26.0,1006.0,887.38,641.25
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,880.15,637.3
2016,4,23,13,15,921.0,125.5,1.85,26.0,988.0,868.65,630.68
2016,4,23,13,30,918.0,125.0,1.9,26.0,975.0,853.73,621.91
2016,4,23,13,45,912.0,125.0,1.95,26.0,953.5,833.49,609.67
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,810.05,595.33
2016,4,23,14,15,899.5,123.5,2.1,26.0,903.0,781.9,577.48
2016,4,23,14,30,893.0,122.0,2.2,26.0,874.0,750.83,556.95
2016,4,23,14,45,883.5,120.0,2.3,26.0,837.5,714.54,532.33
2016,4,23,15,0,874.0,118.0,2.4,26.0,801.0,675.86,505.4
2016,4,23,15,15,861.5,115.5,2.45,25.5,758.0,632.75,475.32
2016,4,23,15,30,849.0,113.0,2.5,25.0,715.0,591.35,445.44
2016,4,23,15,45,834.0,109.0,2.6,25.0,666.5,541.58,407.9
2016,4,23,16,0,819.0,105.0,2.7,25.0,618.0,490.87,368.51
2016,4,23,16,15,796.0,101.5,2.65,24.5,565.0,436.53,325.61
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,382.61,281.77
2016,4,23,16,45,742.5,93.0,2.55,24.0,455.5,325.7,234.29
2016,4,23,17,0,712.0,88.0,2.5,24.0,399.0,268.18,185.85
2016,4,23,17,15,669.5,82.0,2.3,23.0,342.0,211.66,139.47
2016,4,23,17,30,627.0,76.0,2.1,22.0,285.0,159.01,97.81
2016,4,23,17,45,561.5,68.0,1.9,21.5,228.5,106.8,61.27
2016,4,23,18,0,496.0,60.0,1.7,21.0,172.0,61.83,37.5
2016,4,23,18,15,398.5,48.5,1.65,20.0,122.0,39.29,28.35
2016,4,23,18,30,301.0,37.0,1.6,19.0,72.0,30.17,19.81
2016,4,23,18,45,150.5,18.5,1.6,18.5,36.0,14.2,2.09
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,18.0,1.9,15.5,18.0,13.74,1.56
2016,4,24,6,30,0.0,36.0,2.1,16.0,36.0,26.93,17.31
2016,4,24,6,45,16.5,60.0,2.35,16.5,63.5,43.7,32.64
2016,4,24,7,0,33.0,84.0,2.6,17.0,91.0,61.46,45.82
2016,4,24,7,15,53.5,107.0,2.8,17.5,123.0,83.32,62.68
2016,4,24,7,30,74.0,130.0,3.0,18.0,155.0,107.9,81.77
2016,4,24,7,45,89.5,156.0,3.2,18.5,191.5,136.19,104.29
2016,4,24,8,0,105.0,182.0,3.4,19.0,228.0,169.48,130.95
2016,4,24,8,15,52.5,169.0,3.5,19.5,192.0,147.77,114.8
2016,4,24,8,30,0.0,156.0,3.6,20.0,156.0,119.7,92.78
2016,4,24,8,45,0.0,143.0,3.75,20.5,143.0,110.09,84.54
2016,4,24,9,0,0.0,130.0,3.9,21.0,130.0,100.28,76.18
2016,4,24,9,15,4.5,172.0,3.95,21.0,175.5,135.37,104.12
2016,4,24,9,30,9.0,214.0,4.0,21.0,221.0,171.19,132.3
2016,4,24,9,45,16.5,255.0,4.1,21.5,268.0,208.74,161.27
2016,4,24,10,0,24.0,296.0,4.2,22.0,315.0,247.18,190.55
2016,4,24,10,15,15.5,242.5,4.2,22.0,255.5,200.1,153.58
2016,4,24,10,30,7.0,189.0,4.2,22.0,196.0,152.44,116.02
2016,4,24,10,45,46.0,311.0,4.25,22.5,353.0,288.53,221.78
2016,4,24,11,0,85.0,433.0,4.3,23.0,510.0,423.18,322.48
2016,4,24,11,15,224.0,430.5,4.3,23.0,637.0,544.24,413.81
2016,4,24,11,30,363.0,428.0,4.3,23.0,764.0,669.59,505.82
2016,4,24,11,45,327.0,449.0,4.3,23.5,755.5,664.45,499.51
2016,4,24,12,0,291.0,470.0,4.3,24.0,747.0,656.9,492.16
2016,4,24,12,15,291.5,472.5,4.2,24.0,750.5,661.79,495.32
2016,4,24,12,30,292.0,475.0,4.1,24.0,754.0,665.12,497.34
2016,4,24,12,45,172.5,456.0,4.1,24.0,620.5,537.62,404.25
2016,4,24,13,0,53.0,437.0,4.1,24.0,487.0,408.71,308.0
2016,4,24,13,15,33.0,345.5,4.05,24.0,377.0,313.18,237.25
2016,4,24,13,30,13.0,254.0,4.0,24.0,267.0,210.56,159.34
2016,4,24,13,45,9.5,212.0,3.95,24.0,221.0,173.78,131.25
2016,4,24,14,0,6.0,170.0,3.9,24.0,175.0,137.38,103.09
2016,4,24,14,15,10.0,215.5,3.85,24.0,224.0,176.07,133.4
2016,4,24,14,30,14.0,261.0,3.8,24.0,273.0,214.59,163.29
2016,4,24,14,45,386.5,211.0,3.75,24.0,514.0,459.25,354.87
2016,4,24,15,0,759.0,161.0,3.7,24.0,755.0,641.44,489.75
2016,4,24,15,15,744.5,157.5,3.7,24.0,714.0,601.31,458.57
2016,4,24,15,30,730.0,154.0,3.7,24.0,673.0,557.69,425.46
2016,4,24,15,45,385.5,205.5,3.7,24.0,478.0,383.95,294.45
2016,4,24,16,0,41.0,257.0,3.7,24.0,283.0,222.85,171.17
2016,4,24,16,15,113.5,247.0,3.65,24.0,310.0,247.4,190.24
2016,4,24,16,30,186.0,237.0,3.6,24.0,337.0,257.94,196.97
2016,4,24,16,45,385.0,177.0,3.55,24.0,355.0,271.15,201.57
2016,4,24,17,0,584.0,117.0,3.5,24.0,373.0,255.97,180.8
2016,4,24,17,15,539.5,108.0,3.3,23.5,319.0,203.64,138.12
2016,4,24,17,30,495.0,99.0,3.1,23.0,265.0,152.13,97.73
2016,4,24,17,45,435.5,87.0,2.9,22.5,212.5,105.3,64.97
2016,4,24,18,0,376.0,75.0,2.7,22.0,160.0,65.04,42.7
2016,4,24,18,15,287.5,59.0,2.6,21.5,113.5,43.97,32.17
2016,4,24,18,30,199.0,43.0,2.5,21.0,67.0,32.16,21.33
2016,4,24,18,45,99.5,21.5,2.45,20.5,33.5,16.25,3.82
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.0,2.55,19.5,33.5,15.91,3.65
2016,4,25,6,30,216.0,42.0,2.7,20.0,67.0,31.54,20.92
2016,4,25,6,45,308.5,57.0,2.85,20.5,115.0,42.74,31.27
2016,4,25,7,0,401.0,72.0,3.0,21.0,163.0,62.3,41.03
2016,4,25,7,15,464.5,82.5,3.2,21.5,216.5,102.99,62.64
2016,4,25,7,30,528.0,93.0,3.4,22.0,270.0,153.88,98.31
2016,4,25,7,45,281.0,130.5,3.6,22.5,226.5,160.06,114.15
2016,4,25,8,0,34.0,168.0,3.8,23.0,183.0,137.44,105.54
2016,4,25,8,15,158.5,196.0,3.9,23.5,279.5,204.75,155.7
2016,4,25,8,30,283.0,224.0,4.0,24.0,376.0,287.26,218.26
2016,4,25,8,45,180.0,251.0,4.15,24.5,351.0,277.47,212.48
2016,4,25,9,0,77.0,278.0,4.3,25.0,326.0,255.78,196.21
2016,4,25,9,15,51.0,273.5,4.35,25.5,307.0,243.95,186.6
2016,4,25,9,30,25.0,269.0,4.4,26.0,288.0,223.13,169.83
2016,4,25,9,45,190.5,308.5,4.45,26.5,457.5,370.93,282.95
2016,4,25,10,0,356.0,348.0,4.5,27.0,627.0,526.41,397.87
2016,4,25,10,15,311.5,379.0,4.5,27.0,631.5,537.07,404.28
2016,4,25,10,30,267.0,410.0,4.5,27.0,636.0,543.76,408.09
2016,4,25,10,45,542.5,286.5,4.5,27.5,764.5,662.76,497.18
2016,4,25,11,0,818.0,163.0,4.5,28.0,893.0,778.48,581.61
2016,4,25,11,15,823.0,163.5,4.5,28.0,913.0,800.42,596.28
2016,4,25,11,30,828.0,164.0,4.5,28.0,933.0,819.36,609.29
2016,4,25,11,45,852.0,150.5,4.55,28.5,950.5,825.66,612.44
2016,4,25,12,0,876.0,137.0,4.6,29.0,968.0,842.53,622.62
2016,4,25,12,15,876.5,137.0,4.55,29.0,972.5,847.81,625.74
2016,4,25,12,30,877.0,137.0,4.5,29.0,977.0,849.84,626.83
2016,4,25,12,45,871.5,139.5,4.5,29.0,971.0,845.67,624.04
2016,4,25,13,0,866.0,142.0,4.5,29.0,965.0,838.29,619.21
2016,4,25,13,15,863.0,141.5,4.45,29.0,952.5,827.4,611.91
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,813.32,602.55
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.0,793.01,588.99
2016,4,25,14,0,843.0,143.0,4.3,29.0,896.0,769.82,572.81
2016,4,25,14,15,835.0,141.5,4.25,29.0,867.5,751.34,559.44
2016,4,25,14,30,827.0,140.0,4.2,29.0,839.0,720.23,537.33
2016,4,25,14,45,812.0,140.0,4.2,29.0,802.5,683.27,510.92
2016,4,25,15,0,797.0,140.0,4.2,29.0,766.0,644.48,482.77
2016,4,25,15,15,783.0,137.0,4.1,29.0,724.0,602.14,451.36
2016,4,25,15,30,769.0,134.0,4.0,29.0,682.0,558.43,418.34
2016,4,25,15,45,579.0,193.0,3.95,29.0,589.5,475.36,355.77
2016,4,25,16,0,389.0,252.0,3.9,29.0,497.0,392.73,293.88
2016,4,25,16,15,530.0,187.0,3.75,28.5,490.0,384.63,285.76
2016,4,25,16,30,671.0,122.0,3.6,28.0,483.0,357.95,261.11
2016,4,25,16,45,638.0,115.5,3.5,28.0,429.5,304.07,216.82
2016,4,25,17,0,605.0,109.0,3.4,28.0,376.0,252.53,174.2
2016,4,25,17,15,560.5,101.0,3.2,27.5,321.5,200.1,132.12
2016,4,25,17,30,516.0,93.0,3.0,27.0,267.0,151.97,95.15
2016,4,25,17,45,452.5,82.5,2.8,26.5,214.0,101.82,60.77
2016,4,25,18,0,389.0,72.0,2.6,26.0,161.0,61.87,39.98
2016,4,25,18,15,300.0,57.0,2.65,25.5,114.5,42.68,30.54
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,31.52,20.45
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,15.91,4.04
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,16.61,4.9
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,32.82,22.06
2016,4,26,6,45,264.0,63.0,4.15,20.5,113.5,46.55,34.58
2016,4,26,7,0,339.0,82.0,4.2,21.0,160.0,66.73,45.96
2016,4,26,7,15,172.0,98.5,4.3,21.5,138.5,87.98,61.25
2016,4,26,7,30,5.0,115.0,4.4,22.0,117.0,86.79,66.18
2016,4,26,7,45,21.5,143.0,4.55,22.5,152.5,111.73,85.61
2016,4,26,8,0,38.0,171.0,4.7,23.0,188.0,140.41,107.91
2016,4,26,8,15,323.5,161.0,4.8,23.0,333.5,232.1,173.62
2016,4,26,8,30,609.0,151.0,4.9,23.0,479.0,357.46,268.24
2016,4,26,8,45,638.5,156.0,5.05,23.5,530.5,407.65,309.22
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,459.23,350.65
2016,4,26,9,15,688.0,166.0,5.25,24.5,629.0,507.0,388.23
2016,4,26,9,30,708.0,171.0,5.3,25.0,676.0,554.64,424.8
2016,4,26,9,45,725.5,174.0,5.4,25.5,718.0,598.66,458.0
2016,4,26,10,0,743.0,177.0,5.5,26.0,760.0,641.73,489.8
2016,4,26,10,15,754.0,180.5,5.55,26.0,795.5,679.68,518.12
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,711.32,541.59
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,740.96,562.27
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,767.98,580.77
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,789.82,596.45
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,808.8,610.03
2016,4,26,11,45,795.0,192.0,5.95,27.5,939.5,824.38,620.07
2016,4,26,12,0,805.0,188.0,6.0,28.0,953.0,837.02,627.97
2016,4,26,12,15,605.0,307.5,5.95,28.0,884.0,785.35,586.75
2016,4,26,12,30,405.0,427.0,5.9,28.0,815.0,713.02,531.12
2016,4,26,12,45,397.5,427.5,5.9,28.0,807.5,706.27,526.53
2016,4,26,13,0,390.0,428.0,5.9,28.0,800.0,697.66,520.37
2016,4,26,13,15,279.5,453.5,5.85,28.0,718.0,625.52,466.78
2016,4,26,13,30,169.0,479.0,5.8,28.0,636.0,543.56,405.81
2016,4,26,13,45,115.5,448.5,5.8,28.0,555.0,472.18,353.52
2016,4,26,14,0,62.0,418.0,5.8,28.0,474.0,391.24,293.49
2016,4,26,14,15,156.0,417.0,5.7,28.0,551.0,466.65,351.23
2016,4,26,14,30,250.0,416.0,5.6,28.0,628.0,534.7,402.15
2016,4,26,14,45,457.0,314.5,5.6,28.0,681.5,588.17,444.26
2016,4,26,15,0,664.0,213.0,5.6,28.0,735.0,621.3,470.43
2016,4,26,15,15,647.5,208.0,5.5,27.5,694.5,579.84,439.85
2016,4,26,15,30,631.0,203.0,5.4,27.0,654.0,537.59,408.33
2016,4,26,15,45,582.0,209.5,5.3,27.0,603.0,483.3,366.44
2016,4,26,16,0,533.0,216.0,5.2,27.0,552.0,435.77,329.13
2016,4,26,16,15,505.0,206.0,4.95,26.5,503.0,386.89,290.77
2016,4,26,16,30,477.0,196.0,4.7,26.0,454.0,339.59,253.03
2016,4,26,16,45,314.0,191.5,4.5,26.0,354.0,252.11,186.82
2016,4,26,17,0,151.0,187.0,4.3,26.0,254.0,183.52,136.75
2016,4,26,17,15,119.5,168.0,4.1,25.5,216.0,151.68,112.51
2016,4,26,17,30,88.0,149.0,3.9,25.0,178.0,122.0,90.25
2016,4,26,17,45,121.5,127.0,3.7,25.0,159.5,101.7,73.32
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,76.16,55.1
2016,4,26,18,15,105.0,75.5,3.5,24.5,97.0,53.51,39.86
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,33.71,22.4
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.5,17.49,5.57
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.5,38.0,17.07,6.09
2016,4,27,6,30,247.0,45.0,3.4,15.0,76.0,33.85,23.54
2016,4,27,6,45,375.0,56.0,3.45,15.0,130.0,42.58,31.95
2016,4,27,7,0,503.0,67.0,3.5,15.0,184.0,61.81,41.7
2016,4,27,7,15,569.5,75.5,3.4,15.5,242.0,106.86,63.99
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,159.25,100.34
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,212.56,142.51
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,271.4,191.58
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,330.51,241.89
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,388.75,290.71
2016,4,27,8,45,842.0,101.0,3.05,20.0,596.5,444.64,336.5
2016,4,27,9,0,869.0,103.0,3.0,21.0,653.0,501.2,381.29
2016,4,27,9,15,885.0,106.0,2.95,22.0,703.0,551.36,419.85
2016,4,27,9,30,901.0,109.0,2.9,23.0,753.0,601.74,457.1
2016,4,27,9,45,914.0,110.5,2.9,24.0,797.5,647.76,490.07
2016,4,27,10,0,927.0,112.0,2.9,25.0,842.0,691.95,520.62
2016,4,27,10,15,935.0,113.5,2.8,25.5,878.5,730.73,547.02
2016,4,27,10,30,943.0,115.0,2.7,26.0,915.0,766.87,570.82
2016,4,27,10,45,949.0,116.5,2.65,26.5,944.5,798.73,591.34
2016,4,27,11,0,955.0,118.0,2.6,27.0,974.0,827.49,609.2
2016,4,27,11,15,958.5,119.0,2.6,27.0,994.5,850.65,623.82
2016,4,27,11,30,962.0,120.0,2.6,27.0,1015.0,870.35,636.2
2016,4,27,11,45,966.0,118.5,2.6,27.5,1028.0,884.87,643.94
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,895.83,649.44
2016,4,27,12,15,970.0,117.0,2.6,28.0,1044.5,901.18,652.67
2016,4,27,12,30,970.0,117.0,2.6,28.0,1048.0,902.91,653.7
2016,4,27,12,45,968.5,116.5,2.6,28.5,1042.5,899.38,650.14
2016,4,27,13,0,967.0,116.0,2.6,29.0,1037.0,892.24,644.4
2016,4,27,13,15,963.5,115.5,2.55,29.0,1023.0,879.88,636.29
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,863.96,625.99
2016,4,27,13,45,955.0,113.5,2.5,29.0,986.5,842.54,612.53
2016,4,27,14,0,950.0,112.0,2.5,29.0,964.0,817.74,596.88
2016,4,27,14,15,943.0,110.5,2.4,28.5,933.5,788.22,577.72
2016,4,27,14,30,936.0,109.0,2.3,28.0,903.0,755.68,555.99
2016,4,27,14,45,925.0,108.0,2.25,28.0,865.0,718.06,529.59
2016,4,27,15,0,914.0,107.0,2.2,28.0,827.0,678.04,501.06
2016,4,27,15,15,901.5,105.0,2.0,28.0,782.5,634.12,468.45
2016,4,27,15,30,889.0,103.0,1.8,28.0,738.0,588.39,433.92
2016,4,27,15,45,870.5,101.0,1.65,28.0,688.0,538.06,395.63
2016,4,27,16,0,852.0,99.0,1.5,28.0,638.0,487.98,356.61
2016,4,27,16,15,830.5,95.5,1.35,28.0,584.0,433.19,313.3
2016,4,27,16,30,809.0,92.0,1.2,28.0,530.0,378.61,269.16
2016,4,27,16,45,777.0,88.0,1.1,28.0,472.5,320.87,222.25
2016,4,27,17,0,745.0,84.0,1.0,28.0,415.0,265.08,176.49
2016,4,27,17,15,703.5,78.5,0.85,27.5,357.0,205.49,129.0
2016,4,27,17,30,662.0,73.0,0.7,27.0,299.0,152.25,88.59
2016,4,27,17,45,596.5,66.5,0.55,26.5,241.5,100.28,54.91
2016,4,27,18,0,531.0,60.0,0.4,26.0,184.0,55.43,35.17
2016,4,27,18,15,433.5,49.0,0.45,25.5,132.0,39.83,28.2
2016,4,27,18,30,336.0,38.0,0.5,25.0,80.0,31.04,20.19
2016,4,27,18,45,168.0,19.0,0.6,24.5,40.0,15.27,4.54
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.5,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,25.0,8.0,1.2,14.0,8.0,6.29,0.0
2016,4,28,6,15,145.0,26.0,1.45,14.5,43.0,19.68,8.6
2016,4,28,6,30,265.0,44.0,1.7,15.0,78.0,33.25,23.12
2016,4,28,6,45,357.5,58.0,2.0,16.0,128.0,43.83,32.96
2016,4,28,7,0,450.0,72.0,2.3,17.0,178.0,63.48,43.94
2016,4,28,7,15,512.0,81.5,2.45,18.0,233.0,105.63,64.67
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,154.69,98.07
2016,4,28,7,45,621.0,97.0,2.8,20.0,345.0,204.54,136.89
2016,4,28,8,0,668.0,103.0,3.0,21.0,402.0,258.81,181.28
2016,4,28,8,15,699.0,108.5,3.25,21.5,457.0,311.82,226.17
2016,4,28,8,30,730.0,114.0,3.5,22.0,512.0,366.81,272.31
2016,4,28,8,45,755.0,117.5,3.8,22.5,564.5,419.29,315.93
2016,4,28,9,0,780.0,121.0,4.1,23.0,617.0,473.49,359.89
2016,4,28,9,15,797.0,124.5,4.1,23.5,665.0,522.51,398.53
2016,4,28,9,30,814.0,128.0,4.1,24.0,713.0,570.83,435.56
2016,4,28,9,45,827.5,131.0,4.2,24.5,755.0,615.69,469.26
2016,4,28,10,0,841.0,134.0,4.3,25.0,797.0,659.02,501.03
2016,4,28,10,15,850.0,136.0,4.3,25.0,832.5,696.71,528.82
2016,4,28,10,30,859.0,138.0,4.3,25.0,868.0,724.34,549.19
2016,4,28,10,45,864.0,141.0,4.35,25.5,896.0,754.16,569.63
2016,4,28,11,0,869.0,144.0,4.4,26.0,924.0,781.07,587.66
2016,4,28,11,15,873.0,145.0,4.4,26.0,944.5,802.64,602.74
2016,4,28,11,30,877.0,146.0,4.4,26.0,965.0,821.07,615.11
2016,4,28,11,45,876.5,148.5,4.45,26.5,976.0,833.89,622.43
2016,4,28,12,0,876.0,151.0,4.5,27.0,987.0,843.38,627.56
2016,4,28,12,15,875.5,151.5,4.45,27.0,990.0,848.06,630.35
2016,4,28,12,30,875.0,152.0,4.4,27.0,993.0,849.52,631.07
2016,4,28,12,45,864.5,157.0,4.4,27.5,985.5,843.08,625.48
2016,4,28,13,0,854.0,162.0,4.4,28.0,978.0,847.7,627.58
2016,4,28,13,15,849.5,161.0,4.35,28.0,963.5,834.82,618.79
2016,4,28,13,30,845.0,160.0,4.3,28.0,949.0,818.73,607.61
2016,4,28,13,45,826.0,166.5,4.25,28.0,923.0,794.77,590.69
2016,4,28,14,0,807.0,173.0,4.2,28.0,897.0,768.27,571.91
2016,4,28,14,15,797.0,171.0,4.15,28.0,867.0,738.91,551.23
2016,4,28,14,30,787.0,169.0,4.1,28.0,837.0,707.13,528.59
2016,4,28,14,45,444.5,273.5,4.05,28.0,648.0,541.96,406.83
2016,4,28,15,0,102.0,378.0,4.0,28.0,459.0,368.86,276.7
2016,4,28,15,15,145.0,360.0,3.95,27.5,467.5,381.66,287.9
2016,4,28,15,30,188.0,342.0,3.9,27.0,476.0,382.3,289.24
2016,4,28,15,45,137.5,313.5,3.85,27.0,408.0,323.62,245.23
2016,4,28,16,0,87.0,285.0,3.8,27.0,340.0,263.7,200.15
2016,4,28,16,15,58.0,246.5,3.65,26.5,282.0,216.03,164.38
2016,4,28,16,30,29.0,208.0,3.5,26.0,224.0,171.66,130.83
2016,4,28,16,45,35.0,191.0,3.35,26.0,208.5,157.44,119.76
2016,4,28,17,0,41.0,174.0,3.2,26.0,193.0,142.53,107.9
2016,4,28,17,15,30.0,151.5,3.0,25.5,164.0,119.74,90.46
2016,4,28,17,30,19.0,129.0,2.8,25.0,135.0,98.25,73.98
2016,4,28,17,45,83.5,117.0,2.65,25.0,137.5,91.08,66.18
2016,4,28,18,0,148.0,105.0,2.5,25.0,140.0,74.84,58.39
2016,4,28,18,15,102.5,75.0,2.55,24.5,96.0,53.38,39.8
2016,4,28,18,30,57.0,45.0,2.6,24.0,52.0,33.22,22.09
2016,4,28,18,45,29.5,24.0,2.7,23.5,27.5,18.25,6.95
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,63.5,27.0,2.8,21.5,34.5,20.25,9.1
2016,4,29,6,30,120.0,49.0,2.9,22.0,64.0,35.95,24.69
2016,4,29,6,45,169.5,73.5,3.05,22.5,107.0,52.89,39.8
2016,4,29,7,0,219.0,98.0,3.2,23.0,150.0,72.46,52.58
2016,4,29,7,15,152.5,117.5,3.55,23.0,158.5,97.41,69.51
2016,4,29,7,30,86.0,137.0,3.9,23.0,167.0,113.07,83.84
2016,4,29,7,45,68.0,158.0,4.25,23.5,184.5,131.74,99.44
2016,4,29,8,0,50.0,179.0,4.6,24.0,202.0,148.42,113.36
2016,4,29,8,15,25.0,163.5,4.75,24.5,175.0,133.89,102.17
2016,4,29,8,30,0.0,148.0,4.9,25.0,148.0,113.39,85.93
2016,4,29,8,45,3.5,171.5,5.1,25.5,174.0,133.13,101.09
2016,4,29,9,0,7.0,195.0,5.3,26.0,200.0,153.36,116.48
2016,4,29,9,15,3.5,167.5,5.35,26.0,170.0,131.09,98.69
2016,4,29,9,30,0.0,140.0,5.4,26.0,140.0,108.25,80.47
2016,4,29,9,45,0.0,132.5,5.45,26.5,132.5,102.57,75.66
2016,4,29,10,0,0.0,125.0,5.5,27.0,125.0,96.85,70.87
2016,4,29,10,15,15.0,233.5,5.45,27.0,246.5,191.96,144.74
2016,4,29,10,30,30.0,342.0,5.4,27.0,368.0,298.42,225.49
2016,4,29,10,45,203.5,373.5,5.4,27.5,556.0,461.48,349.05
2016,4,29,11,0,377.0,405.0,5.4,28.0,744.0,632.88,473.98
2016,4,29,11,15,197.0,355.0,5.35,28.0,532.5,462.87,348.16
2016,4,29,11,30,17.0,305.0,5.3,28.0,321.0,253.88,189.66
2016,4,29,11,45,14.0,262.5,5.25,28.5,276.5,217.87,162.37
2016,4,29,12,0,11.0,220.0,5.2,29.0,232.0,181.79,134.71
2016,4,29,12,15,49.0,349.5,5.15,29.0,397.5,328.13,245.14
2016,4,29,12,30,87.0,479.0,5.1,29.0,563.0,469.04,347.95
2016,4,29,12,45,52.0,394.5,5.05,29.0,445.0,368.51,274.01
2016,4,29,13,0,17.0,310.0,5.0,29.0,327.0,258.74,192.35
2016,4,29,13,15,21.5,336.0,4.9,28.5,356.5,282.9,211.08
2016,4,29,13,30,26.0,362.0,4.8,28.0,386.0,317.88,237.58
2016,4,29,13,45,130.5,407.0,4.75,28.0,524.5,445.32,333.58
2016,4,29,14,0,235.0,452.0,4.7,28.0,663.0,555.75,414.46
2016,4,29,14,15,172.0,435.5,4.6,28.0,587.0,489.26,365.26
2016,4,29,14,30,109.0,419.0,4.5,28.0,511.0,416.22,311.51
2016,4,29,14,45,253.5,395.5,4.4,28.0,599.0,504.21,377.9
2016,4,29,15,0,398.0,372.0,4.3,28.0,687.0,563.51,421.55
2016,4,29,15,15,381.0,340.0,4.1,28.0,628.0,509.91,382.2
2016,4,29,15,30,364.0,308.0,3.9,28.0,569.0,456.65,343.01
2016,4,29,15,45,362.5,285.0,3.75,28.0,530.5,418.85,314.58
2016,4,29,16,0,361.0,262.0,3.6,28.0,492.0,380.35,285.02
2016,4,29,16,15,300.0,275.5,3.35,27.5,456.0,345.23,258.43
2016,4,29,16,30,239.0,289.0,3.1,27.0,420.0,309.49,231.65
2016,4,29,16,45,240.5,235.5,2.9,27.0,355.5,254.56,188.68
2016,4,29,17,0,242.0,182.0,2.7,27.0,291.0,202.45,147.2
2016,4,29,17,15,167.5,174.5,2.55,26.5,245.0,163.2,118.81
2016,4,29,17,30,93.0,167.0,2.4,26.0,199.0,132.87,98.21
2016,4,29,17,45,95.5,137.0,2.25,26.0,165.0,103.79,75.76
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,74.61,57.93
2016,4,29,18,15,65.0,73.5,2.05,25.5,88.0,52.3,38.74
2016,4,29,18,30,32.0,40.0,2.0,25.0,45.0,30.1,19.44
2016,4,29,18,45,16.5,21.0,2.0,24.5,23.5,16.26,5.84
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,7.08,0.0
2016,4,30,6,15,123.0,29.0,3.4,13.5,44.5,21.79,11.15
2016,4,30,6,30,228.0,49.0,3.5,14.0,80.0,36.57,26.19
2016,4,30,6,45,325.5,63.5,3.65,15.0,130.0,47.38,36.26
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,62.3,49.63
2016,4,30,7,15,485.5,88.5,3.9,16.5,235.5,103.46,64.75
2016,4,30,7,30,548.0,99.0,4.0,17.0,291.0,154.64,100.15
2016,4,30,7,45,598.5,105.5,4.15,18.0,348.5,203.83,138.34
2016,4,30,8,0,649.0,112.0,4.3,19.0,406.0,257.87,182.64
2016,4,30,8,15,680.5,118.0,4.25,19.5,461.0,310.23,227.16
2016,4,30,8,30,712.0,124.0,4.2,20.0,516.0,364.66,272.98
2016,4,30,8,45,742.0,126.5,4.2,21.0,569.5,417.26,316.09
2016,4,30,9,0,772.0,129.0,4.2,22.0,623.0,472.02,359.65
2016,4,30,9,15,789.5,132.5,4.0,22.5,670.5,520.72,397.91
2016,4,30,9,30,807.0,136.0,3.8,23.0,718.0,568.78,434.45
2016,4,30,9,45,826.5,135.5,3.6,23.5,762.0,613.67,467.55
2016,4,30,10,0,846.0,135.0,3.4,24.0,806.0,657.45,498.79
2016,4,30,10,15,856.0,137.0,3.2,24.0,842.0,695.77,526.12
2016,4,30,10,30,866.0,139.0,3.0,24.0,878.0,724.16,545.95
2016,4,30,10,45,877.0,138.0,2.8,24.5,908.0,755.13,565.86
2016,4,30,11,0,888.0,137.0,2.6,25.0,938.0,783.48,583.3
2016,4,30,11,15,892.5,138.0,2.35,25.0,958.5,805.69,596.76
2016,4,30,11,30,897.0,139.0,2.1,25.0,979.0,824.73,607.16
2016,4,30,11,45,903.5,137.5,1.9,25.5,993.0,840.14,613.91
2016,4,30,12,0,910.0,136.0,1.7,26.0,1007.0,852.32,618.32
2016,4,30,12,15,910.5,136.0,1.6,26.0,1010.5,857.56,620.38
2016,4,30,12,30,911.0,136.0,1.5,26.0,1014.0,859.47,620.39
2016,4,30,12,45,911.5,134.5,1.4,26.5,1010.0,856.87,616.35
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,850.91,610.28
2016,4,30,13,15,909.5,132.0,1.3,27.0,993.0,839.58,603.32
2016,4,30,13,30,907.0,131.0,1.3,27.0,980.0,824.88,594.33
2016,4,30,13,45,903.5,129.0,1.35,27.0,959.0,805.29,582.8
2016,4,30,14,0,900.0,127.0,1.4,27.0,938.0,782.44,568.36
2016,4,30,14,15,893.5,125.5,1.35,27.0,909.0,754.7,549.38
2016,4,30,14,30,887.0,124.0,1.3,27.0,880.0,724.08,528.25
2016,4,30,14,45,880.5,121.0,1.3,27.0,844.5,689.51,504.59
2016,4,30,15,0,874.0,118.0,1.3,27.0,809.0,652.37,478.66
2016,4,30,15,15,862.0,115.5,1.25,27.0,766.5,610.06,448.15
2016,4,30,15,30,850.0,113.0,1.2,27.0,724.0,568.79,417.59
2016,4,30,15,45,836.5,109.0,1.15,27.0,676.5,520.37,381.26
2016,4,30,16,0,823.0,105.0,1.1,27.0,629.0,470.89,343.18
2016,4,30,16,15,802.0,101.0,1.05,27.0,576.5,417.6,301.36
2016,4,30,16,30,781.0,97.0,1.0,27.0,524.0,364.53,258.66
2016,4,30,16,45,754.0,92.0,0.95,27.0,469.0,309.33,213.69
2016,4,30,17,0,727.0,87.0,0.9,27.0,414.0,252.77,167.38
2016,4,30,17,15,687.0,81.5,0.85,26.5,357.0,197.63,123.6
2016,4,30,17,30,647.0,76.0,0.8,26.0,300.0,146.03,84.96
2016,4,30,17,45,589.5,68.5,0.8,25.5,244.0,95.41,52.98
2016,4,30,18,0,532.0,61.0,0.8,25.0,188.0,50.99,38.1
2016,4,30,18,15,439.5,50.5,0.85,24.0,137.0,40.99,29.44
2016,4,30,18,30,347.0,40.0,0.9,23.0,86.0,32.66,21.84
2016,4,30,18,45,202.0,25.0,0.95,22.5,49.0,20.31,9.17
2016,4,30,19,0,57.0,10.0,1.0,22.0,12.0,7.87,0.0
2016,4,30,19,15,28.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,162.0,28.5,3.25,15.5,48.0,21.57,11.21
2016,5,1,6,30,283.0,46.0,3.5,16.0,84.0,34.8,24.48
2016,5,1,6,45,366.5,59.0,3.75,17.0,133.0,44.62,33.57
2016,5,1,7,0,450.0,72.0,4.0,18.0,182.0,60.27,47.46
2016,5,1,7,15,225.0,73.0,4.1,18.5,128.0,71.57,46.89
2016,5,1,7,30,0.0,74.0,4.2,19.0,74.0,56.62,42.01
2016,5,1,7,45,201.0,116.0,4.35,19.5,207.5,129.11,93.29
2016,5,1,8,0,402.0,158.0,4.5,20.0,341.0,226.91,165.92
2016,5,1,8,15,201.0,129.5,4.5,20.0,221.0,165.7,124.75
2016,5,1,8,30,0.0,101.0,4.5,20.0,101.0,77.67,58.44
2016,5,1,8,45,0.0,110.5,4.55,20.5,110.5,85.06,64.18
2016,5,1,9,0,0.0,120.0,4.6,21.0,120.0,92.48,69.83
2016,5,1,9,15,8.5,186.0,4.55,21.0,192.5,147.75,113.96
2016,5,1,9,30,17.0,252.0,4.5,21.0,265.0,204.26,158.35
2016,5,1,9,45,8.5,197.5,4.5,21.5,204.5,158.04,121.23
2016,5,1,10,0,0.0,143.0,4.5,22.0,144.0,110.85,83.38
2016,5,1,10,15,8.0,212.0,4.5,22.0,219.5,170.24,130.25
2016,5,1,10,30,16.0,281.0,4.5,22.0,295.0,230.73,177.16
2016,5,1,10,45,63.0,365.5,4.5,22.5,422.5,342.15,262.47
2016,5,1,11,0,110.0,450.0,4.5,23.0,550.0,449.61,342.3
2016,5,1,11,15,79.0,436.0,4.5,23.0,508.5,417.78,317.56
2016,5,1,11,30,48.0,422.0,4.5,23.0,467.0,384.25,291.84
2016,5,1,11,45,99.0,458.5,4.5,23.5,553.0,456.6,345.86
2016,5,1,12,0,150.0,495.0,4.5,24.0,639.0,540.54,406.79
2016,5,1,12,15,113.0,483.0,4.5,24.0,592.0,491.11,369.86
2016,5,1,12,30,76.0,471.0,4.5,24.0,545.0,451.43,340.18
2016,5,1,12,45,45.5,375.5,4.5,24.0,420.0,345.98,261.98
2016,5,1,13,0,15.0,280.0,4.5,24.0,295.0,232.67,176.12
2016,5,1,13,15,61.5,375.5,4.55,24.0,434.0,357.05,271.48
2016,5,1,13,30,108.0,471.0,4.6,24.0,573.0,471.68,356.78
2016,5,1,13,45,450.0,325.5,4.65,24.0,733.5,636.98,484.16
2016,5,1,14,0,792.0,180.0,4.7,24.0,894.0,753.06,572.48
2016,5,1,14,15,783.0,178.0,4.7,23.5,865.5,724.94,552.6
2016,5,1,14,30,774.0,176.0,4.7,23.0,837.0,694.4,531.39
2016,5,1,14,45,735.0,189.5,4.75,23.0,796.0,658.27,504.35
2016,5,1,15,0,696.0,203.0,4.8,23.0,755.0,618.12,474.1
2016,5,1,15,15,640.0,215.0,4.75,23.0,701.5,566.89,434.96
2016,5,1,15,30,584.0,227.0,4.7,23.0,648.0,514.06,394.29
2016,5,1,15,45,464.0,247.0,4.7,23.0,567.5,442.16,339.05
2016,5,1,16,0,344.0,267.0,4.7,23.0,487.0,373.18,286.01
2016,5,1,16,15,298.5,251.0,4.55,22.5,430.0,322.85,247.1
2016,5,1,16,30,253.0,235.0,4.4,22.0,373.0,276.36,210.89
2016,5,1,16,45,320.5,197.5,4.3,22.0,354.0,251.39,188.13
2016,5,1,17,0,388.0,160.0,4.2,22.0,335.0,222.18,160.79
2016,5,1,17,15,340.0,148.5,3.95,21.5,287.0,176.9,125.14
2016,5,1,17,30,292.0,137.0,3.7,21.0,239.0,139.46,97.24
2016,5,1,17,45,250.0,117.0,3.5,21.0,193.0,101.69,70.85
2016,5,1,18,0,208.0,97.0,3.3,21.0,147.0,68.74,54.15
2016,5,1,18,15,153.5,74.0,3.3,20.5,105.5,53.11,40.33
2016,5,1,18,30,99.0,51.0,3.3,20.0,64.0,37.37,26.15
2016,5,1,18,45,49.5,28.5,3.3,19.5,35.0,21.43,10.45
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.38,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.76,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.51,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.27,0.0
2016,5,2,7,15,0.0,3.5,5.55,13.0,3.5,2.65,0.0
2016,5,2,7,30,0.0,4.0,5.6,13.0,4.0,3.04,0.0
2016,5,2,7,45,0.0,33.5,5.65,13.5,33.5,25.57,16.31
2016,5,2,8,0,0.0,63.0,5.7,14.0,63.0,48.31,35.54
2016,5,2,8,15,0.5,112.0,5.7,14.0,112.5,85.95,67.12
2016,5,2,8,30,1.0,161.0,5.7,14.0,162.0,123.43,98.1
2016,5,2,8,45,0.5,137.0,5.7,14.5,137.5,105.49,82.69
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,87.1,67.06
2016,5,2,9,15,0.0,86.0,5.6,15.0,86.0,66.34,49.68
2016,5,2,9,30,0.0,59.0,5.5,15.0,59.0,45.46,32.24
2016,5,2,9,45,0.0,92.5,5.45,15.0,92.5,71.52,53.7
2016,5,2,10,0,0.0,126.0,5.4,15.0,126.0,97.61,74.99
2016,5,2,10,15,0.0,131.5,5.25,15.0,131.5,102.01,78.42
2016,5,2,10,30,0.0,137.0,5.1,15.0,137.0,106.43,81.88
2016,5,2,10,45,1.0,140.0,5.0,15.0,141.0,109.62,84.37
2016,5,2,11,0,2.0,143.0,4.9,15.0,145.0,112.86,86.92
2016,5,2,11,15,6.0,179.0,4.85,15.0,185.0,144.38,112.41
2016,5,2,11,30,10.0,215.0,4.8,15.0,225.0,176.21,137.94
2016,5,2,11,45,14.5,273.5,4.75,15.0,288.0,226.64,178.02
2016,5,2,12,0,19.0,332.0,4.7,15.0,351.0,277.46,217.92
2016,5,2,12,15,34.0,385.5,4.75,15.0,419.5,344.62,270.45
2016,5,2,12,30,49.0,439.0,4.8,15.0,488.0,401.82,314.64
2016,5,2,12,45,68.5,457.0,4.85,15.5,524.0,432.37,337.76
2016,5,2,13,0,88.0,475.0,4.9,16.0,560.0,462.22,360.26
2016,5,2,13,15,133.5,478.0,4.9,16.0,604.5,509.41,396.95
2016,5,2,13,30,179.0,481.0,4.9,16.0,649.0,543.84,423.77
2016,5,2,13,45,130.0,458.5,4.9,16.5,579.0,483.8,376.98
2016,5,2,14,0,81.0,436.0,4.9,17.0,509.0,415.29,323.8
2016,5,2,14,15,40.5,268.5,4.8,17.0,305.0,245.77,192.56
2016,5,2,14,30,0.0,101.0,4.7,17.0,101.0,78.33,58.38
2016,5,2,14,45,41.0,236.5,4.6,17.5,269.5,216.34,169.9
2016,5,2,15,0,82.0,372.0,4.5,18.0,438.0,348.26,272.8
2016,5,2,15,15,92.0,354.5,4.35,18.0,425.0,335.22,262.61
2016,5,2,15,30,102.0,337.0,4.2,18.0,412.0,321.14,251.87
2016,5,2,15,45,51.0,221.5,4.1,18.0,259.0,199.6,156.46
2016,5,2,16,0,0.0,106.0,4.0,18.0,106.0,81.71,61.77
2016,5,2,16,15,32.0,168.5,3.8,17.5,186.5,144.27,112.95
2016,5,2,16,30,64.0,231.0,3.6,17.0,267.0,199.51,157.3
2016,5,2,16,45,32.0,173.5,3.45,17.0,191.5,142.39,111.71
2016,5,2,17,0,0.0,116.0,3.3,17.0,116.0,88.36,68.51
2016,5,2,17,15,0.0,100.0,3.0,16.5,100.0,76.06,58.65
2016,5,2,17,30,0.0,84.0,2.7,16.0,84.0,63.87,48.67
