Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,227.0,77.0,2.4,16.0,132.5,72.27,48.53
2016,5,2,18,0,454.0,70.0,2.1,16.0,181.0,55.45,43.58
2016,5,2,18,15,367.5,57.5,1.8,15.5,132.0,43.59,32.88
2016,5,2,18,30,281.0,45.0,1.5,15.0,83.0,34.08,23.97
2016,5,2,18,45,163.5,28.0,1.2,14.5,47.5,21.22,10.89
2016,5,2,19,0,46.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,11.02,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,23.2,13.39
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,35.11,25.43
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,42.67,32.62
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,51.89,41.0
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,97.1,56.4
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,148.27,90.31
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,203.77,134.13
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,259.31,180.67
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,313.64,227.83
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,369.38,275.81
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,422.58,321.03
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,475.76,365.03
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,524.59,404.44
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,572.95,442.26
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,616.94,475.76
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,658.97,506.87
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,696.36,534.85
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,731.2,560.44
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,761.59,581.3
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,788.91,599.58
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,811.47,615.33
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,830.69,628.02
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,845.32,636.37
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,856.52,642.43
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,861.87,645.84
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,863.76,647.04
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,860.6,643.69
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,853.99,638.14
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,842.33,630.5
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,827.22,620.62
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,806.78,605.97
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,783.06,588.28
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,755.13,568.33
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,724.25,546.02
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,688.13,519.86
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,649.56,491.41
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,607.03,460.34
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,562.72,427.02
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,514.32,388.91
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,465.45,349.4
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,412.27,306.11
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,359.22,261.81
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,303.85,214.69
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,250.05,168.81
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,191.9,121.45
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,139.99,82.05
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,89.59,50.67
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,48.66,37.11
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,40.68,30.01
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,32.7,22.61
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,21.15,10.94
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,10.66,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,22.88,13.12
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,37.35,27.08
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,45.52,34.73
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,54.06,42.4
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,97.82,57.93
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,147.86,90.56
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,199.51,130.57
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,254.83,176.2
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,311.23,224.27
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,366.21,270.97
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,419.09,314.83
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,472.19,357.6
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,521.64,396.97
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,570.19,434.51
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,611.33,465.77
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,653.41,496.83
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,690.92,524.73
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,726.02,550.39
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,756.81,571.43
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,784.65,590.01
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,807.13,605.53
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,826.34,618.37
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,841.83,627.27
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,854.01,633.97
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,859.26,637.3
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,861.11,638.47
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,858.38,635.41
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,852.24,630.19
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,841.09,622.94
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,826.51,613.47
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,806.97,600.35
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,784.11,584.43
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,755.57,564.16
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,724.11,541.56
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,688.43,515.8
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,650.24,487.71
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,607.46,456.33
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,562.88,422.8
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,516.38,386.21
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,466.57,346.25
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,413.24,303.06
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,360.08,259.01
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,304.97,212.45
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,251.08,166.92
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,192.51,120.0
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,140.3,81.16
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,89.66,50.33
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,49.57,37.42
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,41.96,30.74
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,34.38,23.76
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,22.83,12.27
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,11.02,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.16,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,22.91,13.16
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,33.74,23.66
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,41.0,30.38
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,48.28,36.85
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,93.77,52.22
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,145.61,85.12
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,201.51,128.27
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,256.62,173.63
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,310.51,218.71
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,365.58,264.15
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,417.83,306.47
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,469.61,346.99
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,517.36,384.46
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,564.41,420.27
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,606.84,451.12
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,647.02,479.46
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,684.09,505.87
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,718.66,530.01
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,747.13,548.46
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,772.44,564.42
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,793.62,578.55
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,811.53,590.12
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,825.28,597.92
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,835.73,603.64
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,840.89,607.22
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,842.7,608.76
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,813.27,586.58
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,760.55,547.97
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,796.05,577.05
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,804.72,587.5
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,754.09,548.55
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,687.34,499.18
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,613.71,449.19
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,551.17,405.79
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,579.18,427.74
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,590.0,436.38
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,560.87,415.21
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,524.95,388.73
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,486.64,359.5
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,442.55,324.78
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,381.84,278.28
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,326.92,235.85
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,262.26,186.97
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,210.07,148.77
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,170.66,118.16
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,132.91,90.01
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,95.47,64.71
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,63.84,49.28
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,50.3,37.52
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,36.47,25.22
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,23.21,12.54
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,12.24,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,24.43,14.6
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,35.94,25.71
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,44.19,33.4
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,52.38,40.78
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,95.19,55.36
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,145.82,87.29
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,197.1,126.33
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,251.5,170.63
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,307.85,218.1
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,362.55,264.12
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,414.92,307.74
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,467.6,350.62
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,516.65,389.22
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,562.54,424.33
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,606.31,456.81
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,648.34,487.04
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,685.92,514.27
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,721.0,539.14
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,751.07,559.0
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,778.22,576.41
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,800.53,591.31
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,819.53,603.41
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,834.99,611.64
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,847.13,617.7
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,852.46,620.56
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,854.31,621.27
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,851.49,617.82
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,845.17,612.23
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,833.4,604.83
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,818.16,595.26
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,797.98,582.4
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,774.51,566.55
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,746.39,547.68
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,715.3,526.41
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,678.75,500.88
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,639.94,473.17
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,597.71,443.43
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,553.65,411.3
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,505.31,374.32
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,456.37,335.71
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,404.09,293.79
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,351.87,250.83
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,297.2,205.1
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,244.25,160.83
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,186.52,114.93
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,135.11,77.25
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,85.26,47.81
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,48.74,36.56
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,41.16,29.94
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,33.58,23.02
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,22.46,12.28
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,6.29,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,12.14,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,26.0,16.0
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,39.76,29.04
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,49.78,38.3
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,59.71,47.23
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,100.14,63.5
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,146.31,93.04
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,193.19,128.24
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,244.46,169.6
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,294.71,212.19
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,346.79,256.31
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,396.91,298.09
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,447.17,339.0
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,494.5,376.9
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,539.93,412.39
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,581.41,444.13
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,621.01,473.69
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,657.35,500.92
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,691.55,526.09
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,719.73,545.57
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,745.08,562.69
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,766.5,577.98
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,784.97,591.05
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,792.27,596.0
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,809.83,607.07
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,803.65,598.08
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,773.0,572.02
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,755.36,558.34
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,735.57,543.11
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,532.12,396.78
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,320.4,238.74
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,557.55,421.32
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,736.83,553.4
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,710.18,533.23
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,680.85,511.89
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,650.19,488.92
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,611.64,460.04
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,570.9,429.07
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,528.75,396.41
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,481.52,359.43
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,434.55,321.86
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,384.56,281.78
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,335.2,241.36
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,284.27,199.07
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,234.19,157.38
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,183.22,116.92
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,135.92,82.38
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,89.31,54.19
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,55.42,42.14
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,46.73,34.5
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,35.7,24.6
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,24.44,13.8
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.41,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.36,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.54,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,14.08,6.03
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,23.66,14.89
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,35.95,25.92
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,47.76,36.39
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,61.13,45.75
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,74.69,56.85
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,86.61,66.38
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,98.61,75.83
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,127.45,98.73
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,157.5,122.42
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,134.16,103.29
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,109.23,82.93
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,74.49,54.8
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,39.28,26.26
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,84.65,62.58
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,130.21,98.41
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,95.06,70.41
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,59.68,42.18
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,68.3,48.99
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,76.94,55.78
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,122.17,91.48
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,167.84,127.1
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,201.67,152.85
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,235.65,178.42
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,239.43,181.16
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,243.08,183.87
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,244.97,185.27
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,246.72,186.59
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,480.02,365.62
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,687.08,516.26
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,494.21,374.38
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,297.87,225.88
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,308.82,235.16
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,319.06,243.35
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,253.41,193.68
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,184.73,140.94
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,247.86,191.13
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,302.58,234.28
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,208.28,161.18
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,116.05,88.45
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,183.06,141.63
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,241.15,186.3
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,187.75,144.68
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,143.53,110.92
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,122.18,93.97
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,101.7,77.74
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,82.67,62.81
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,64.84,50.85
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,48.96,36.9
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,32.94,22.62
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,19.79,10.4
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,6.07,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.15,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,4.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.13,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,25.5,15.46
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,40.95,29.6
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,57.63,44.47
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,74.03,58.86
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,95.25,71.28
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,120.56,89.72
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,169.79,120.86
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,241.75,171.87
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,262.71,195.05
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,269.42,205.26
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,311.15,238.25
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,350.76,269.16
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,385.09,295.54
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,419.03,321.12
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,512.16,392.11
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,615.85,470.41
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,652.57,496.75
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,687.44,521.3
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,714.93,540.43
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,745.16,561.0
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,766.26,575.57
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,784.44,587.88
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,803.0,599.63
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,806.35,600.99
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,811.81,604.25
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,814.2,605.33
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,812.2,602.26
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,807.03,597.14
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,750.67,552.9
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,675.06,495.71
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,722.78,533.46
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,743.03,551.21
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,715.66,531.38
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,685.54,509.6
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,651.41,483.68
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,614.93,455.7
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,577.82,428.36
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,534.83,396.12
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,487.56,359.26
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,439.48,320.92
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,388.81,280.33
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,338.42,239.08
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,283.19,193.37
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,231.87,150.9
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,180.06,110.5
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,131.6,76.09
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,83.84,49.0
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,52.75,39.51
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,45.03,32.86
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,37.29,25.89
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,23.68,13.37
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,7.08,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,13.86,0.0
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,30.56,19.57
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,47.13,34.64
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,58.96,45.26
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,70.02,54.92
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,102.46,67.33
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,145.79,94.18
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,188.99,124.82
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,241.49,165.37
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,289.75,204.75
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,340.09,245.75
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,388.53,284.83
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,438.47,324.3
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,484.44,360.76
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,529.86,395.98
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,571.27,426.86
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,611.59,456.21
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,646.84,481.27
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,679.95,504.27
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,708.86,523.93
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,735.19,541.45
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,755.8,555.9
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,773.42,568.2
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,786.23,577.26
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,795.81,584.09
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,800.55,587.5
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,802.2,588.8
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,798.15,586.13
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,791.06,581.38
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,779.64,573.54
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,765.17,563.57
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,745.03,549.68
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,722.23,533.79
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,695.03,514.59
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,665.39,493.4
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,630.3,467.89
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,595.78,442.32
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,555.18,411.98
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,513.48,380.24
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,466.46,344.02
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,420.41,307.94
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,372.86,270.57
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,326.28,233.28
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,272.84,190.76
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,227.01,154.56
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,180.72,119.34
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,138.45,89.6
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,97.7,65.58
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,72.29,55.86
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,58.06,43.65
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,43.63,30.97
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,27.49,16.37
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.68,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,13.07,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,27.69,17.46
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,42.29,30.83
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,54.12,41.48
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,65.74,51.69
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,98.05,63.78
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,142.16,90.99
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,188.0,125.19
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,236.65,164.2
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,288.3,206.54
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,338.31,247.67
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,385.66,286.19
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,432.39,323.21
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,477.18,358.22
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,521.74,392.22
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,560.85,421.3
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,597.51,447.81
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,632.43,473.23
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,665.66,496.95
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,692.4,514.81
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,716.45,530.43
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,737.74,544.97
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,756.48,557.57
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,777.42,572.32
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,792.49,583.03
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,689.33,505.13
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,544.04,397.0
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,420.87,309.44
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,297.75,219.3
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,451.92,333.52
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,590.47,431.77
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,533.73,389.86
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,485.5,354.63
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,501.59,367.86
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,520.76,382.67
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,488.97,359.97
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,450.99,332.94
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,406.45,300.87
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,363.91,269.99
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,347.17,257.66
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,327.5,242.52
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,276.1,204.82
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,229.74,170.93
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,238.84,171.74
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,226.88,153.9
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,180.05,118.37
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,137.25,88.45
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,96.31,64.49
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,71.3,55.02
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,57.3,43.02
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,43.12,30.59
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,26.8,15.92
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,10.27,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.15,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.06,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,16.77,8.36
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,27.51,18.07
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,40.24,29.34
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,52.67,40.2
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,66.7,49.76
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,81.01,61.25
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,109.54,83.39
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,140.27,106.94
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,97.93,73.38
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,51.48,36.26
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,36.85,24.27
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,22.25,12.36
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,20.35,10.75
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,18.45,9.16
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,177.01,133.4
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,337.9,252.82
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,343.76,255.83
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,348.77,258.85
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,309.58,229.35
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,261.84,193.61
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,451.07,333.11
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,637.48,462.13
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,635.56,458.84
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,631.38,455.58
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,714.15,516.14
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,786.79,568.31
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,646.11,467.83
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,481.0,348.66
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,632.23,460.39
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,750.62,544.24
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,731.36,530.6
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,709.36,516.11
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,682.57,498.78
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,653.54,479.57
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,617.34,453.9
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,580.34,427.27
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,471.47,348.48
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,370.05,274.76
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,405.09,299.71
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,413.85,302.38
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,363.44,263.22
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,317.8,227.17
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,270.25,189.57
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,225.17,154.06
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,179.41,119.39
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,137.57,90.15
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,97.26,66.36
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,73.09,56.95
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,59.16,44.98
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,45.05,32.53
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,28.9,17.91
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.21,0.0
