Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,11.79,0.35
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,31.28,20.74
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,49.91,37.74
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,67.38,53.4
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,84.18,68.15
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,112.5,81.65
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,151.12,106.92
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,190.84,135.58
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,234.39,168.72
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,277.01,202.39
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,325.51,240.66
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,369.27,275.12
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,413.99,309.69
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,455.99,341.43
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,498.3,372.65
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,537.61,401.02
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,576.87,428.7
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,611.0,452.74
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,643.98,475.47
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,672.94,494.46
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,700.32,512.01
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,720.25,525.12
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,737.77,536.48
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,757.51,548.9
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,774.64,559.4
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,779.87,562.28
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,782.22,563.32
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,778.63,560.89
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,772.17,556.61
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,761.26,549.41
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,747.52,540.31
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,728.54,527.73
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,706.86,513.22
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,654.29,475.95
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,604.97,440.81
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,593.62,434.03
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,577.15,422.77
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,524.06,384.38
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,475.54,348.96
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,443.27,324.61
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,408.08,297.18
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,361.92,261.93
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,317.05,227.06
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,270.58,190.43
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,226.47,155.87
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,181.74,122.48
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,140.38,93.77
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,101.36,70.62
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,76.96,60.22
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,61.7,47.15
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,46.18,33.51
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,29.53,18.46
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,8.26,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,16.03,3.13
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,30.98,20.27
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,45.92,33.89
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,56.27,43.2
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,65.42,51.2
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,97.51,68.62
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,130.2,92.59
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,158.53,115.35
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,183.0,135.59
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,203.59,152.68
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,219.09,165.43
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,229.57,173.5
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,237.87,179.54
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,248.54,187.33
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,258.44,194.4
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,256.65,192.71
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,248.99,186.65
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,291.27,217.72
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,329.39,245.03
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,312.67,232.19
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,287.77,213.64
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,230.96,171.91
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,173.7,129.22
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,217.18,161.97
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,260.87,193.88
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,273.37,202.63
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,285.71,211.41
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,188.16,139.37
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,91.28,65.89
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,101.34,74.13
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,111.35,82.1
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,80.44,58.08
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,49.68,33.95
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,60.53,42.71
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,71.34,51.43
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,72.82,52.69
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,74.3,53.97
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,85.81,63.36
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,97.24,72.75
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,98.62,74.04
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,99.97,75.34
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,134.15,102.85
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,165.94,128.22
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,115.73,88.65
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,66.8,49.62
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,57.58,42.36
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,48.28,34.86
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,69.12,49.89
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,78.54,62.96
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,62.81,49.15
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,46.91,34.9
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,30.26,19.59
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,13.19,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.26,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,15.88,3.89
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,32.3,22.12
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,48.36,37.07
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,58.96,46.87
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,69.78,56.55
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,94.82,71.18
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,113.71,88.27
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,126.86,99.28
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,137.92,108.66
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,186.75,145.77
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,245.29,190.75
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,269.61,210.18
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,292.56,228.11
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,336.32,261.33
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,383.07,296.44
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,397.3,306.47
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,409.05,314.37
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,437.51,335.4
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,466.06,356.22
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,470.14,357.9
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,472.49,358.33
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,394.18,299.71
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,320.3,243.65
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,274.37,208.68
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,236.28,179.37
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,258.19,196.06
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,280.0,212.41
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,328.8,249.01
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,369.21,278.86
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,349.84,264.42
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,330.37,250.11
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,263.78,199.94
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,206.09,156.01
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,221.59,168.51
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,236.79,180.64
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,235.46,179.83
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,233.9,178.92
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,326.19,250.1
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,401.74,306.05
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,321.39,245.44
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,249.95,191.83
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,197.75,152.38
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,147.92,114.24
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,93.4,70.89
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,38.29,26.16
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,33.26,22.17
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,28.25,18.11
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,23.25,13.96
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,18.26,10.44
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,13.68,6.37
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,9.1,2.26
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,5.68,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.27,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.91,9.58
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,19.05
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,41.03,30.46
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,53.46,41.41
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,66.73,50.51
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,80.29,61.67
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,94.35,72.93
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,108.55,84.12
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,122.07,94.7
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,135.92,105.49
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,122.12,93.9
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,107.58,81.82
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,148.09,113.69
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,189.39,145.63
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,196.6,150.61
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,203.76,155.59
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,211.17,161.03
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,218.57,166.46
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,265.27,201.57
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,319.97,241.96
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,325.99,245.46
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,331.77,248.93
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,386.05,288.38
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,440.68,327.14
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,551.35,408.76
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,660.36,486.76
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,598.87,441.57
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,530.32,391.81
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,385.23,287.64
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,243.05,181.85
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,256.76,192.34
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,270.19,202.22
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,288.96,216.94
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,300.53,226.33
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,305.87,230.75
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,310.19,234.38
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,310.34,235.36
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,308.72,234.85
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,339.89,258.0
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,358.39,269.89
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,280.27,211.58
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,214.91,163.72
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,177.2,134.97
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,142.76,108.8
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,122.23,93.01
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,102.4,77.73
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,83.78,59.17
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,57.55,44.38
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,49.33,37.17
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,38.76,27.68
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,27.37,17.18
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,15.98,2.03
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.11,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,9.88,0.78
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,22.54,13.57
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,34.76,24.69
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,49.5,37.87
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,64.1,50.71
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,46.74,33.77
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,26.72,16.88
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,83.56,63.49
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,139.52,108.29
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,161.78,125.48
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,185.02,143.35
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,167.17,129.0
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,147.79,113.37
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,145.68,111.44
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,143.38,109.37
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,183.94,140.71
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,225.18,172.02
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,228.35,174.09
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,231.38,176.15
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,259.51,197.02
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,287.92,217.79
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,260.19,196.61
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,232.06,175.2
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,319.6,240.78
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,401.58,300.27
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,450.7,336.05
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,507.07,376.59
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,648.88,483.7
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,763.41,568.23
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,665.97,494.46
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,549.91,407.81
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,580.8,431.95
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,600.84,447.36
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,633.05,472.95
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,644.29,482.98
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,611.94,459.25
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,577.27,433.58
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,484.78,364.42
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,402.26,302.96
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,373.79,281.65
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,343.63,258.27
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,299.45,224.88
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,255.82,191.73
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,237.58,173.86
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,209.43,147.19
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,167.27,114.68
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,129.11,87.52
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,92.83,65.86
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,71.68,56.33
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,58.27,44.7
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,44.62,32.58
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,30.32,19.56
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,16.03,2.76
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,7.47,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,14.5,4.17
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,30.12,20.27
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,45.16,34.17
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,60.34,47.93
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,75.36,61.25
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,69.83,53.05
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,60.42,45.67
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,78.61,60.67
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,96.97,75.54
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,179.38,137.58
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,277.5,212.19
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,318.38,244.32
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,361.34,277.86
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,266.46,206.89
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,150.7,116.3
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,186.03,143.98
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,221.97,171.52
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,418.43,323.64
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,622.18,473.5
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,583.47,441.84
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,536.16,404.66
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,556.39,419.63
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,569.91,429.45
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,416.41,315.65
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,249.27,188.33
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,393.2,297.67
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,537.97,402.65
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,398.34,299.59
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,259.42,195.23
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,361.29,272.42
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,454.58,340.76
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,497.25,372.49
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,529.43,396.59
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,494.62,371.31
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,460.32,346.55
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,405.02,306.12
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,346.83,263.12
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,270.69,206.56
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,194.79,148.94
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,193.86,148.67
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,192.41,147.83
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,207.21,159.38
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,215.8,165.56
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,153.07,117.21
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,95.42,72.76
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,83.18,63.21
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,71.05,53.54
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,59.04,43.8
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,47.22,35.77
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,35.97,25.87
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,24.42,15.57
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,15.22,7.22
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,6.06,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,14.08,6.43
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,25.18,15.91
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,21.37,12.56
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.24
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,19.88,11.14
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,22.2,13.04
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,35.7,24.2
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,49.26,35.28
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,53.18,38.39
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,57.11,41.51
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,69.62,51.63
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,82.04,61.61
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,97.43,73.94
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,112.94,86.27
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,140.65,108.04
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,168.65,129.63
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,244.61,188.29
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,328.99,251.53
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,459.1,347.84
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,582.35,434.93
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,629.92,467.57
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,670.45,495.59
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,674.52,497.18
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,680.79,500.53
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,494.8,368.62
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,294.82,221.13
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,285.75,215.14
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,276.61,208.15
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,321.38,241.83
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,358.11,268.95
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,284.56,214.21
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,209.22,157.68
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,174.04,131.66
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,139.4,105.4
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,142.22,107.97
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,144.89,110.36
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,132.36,101.06
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,120.12,91.94
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,123.41,94.74
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,125.57,96.58
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,109.21,84.0
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,93.4,71.73
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,77.61,59.02
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,62.72,49.06
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,48.44,36.6
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,34.02,23.8
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,22.16,13.06
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,9.89,0.37
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,5.11,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,9.83,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,18.97,7.9
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,30.33,20.53
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,41.71,31.1
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,32.17,22.95
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,24.39,16.09
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,41.33,29.48
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,58.25,43.52
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,76.44,58.33
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,94.77,72.98
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,119.89,92.71
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,145.71,112.69
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,172.2,132.61
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,199.61,152.92
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,216.58,165.63
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,236.74,180.74
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,264.8,201.39
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,293.5,222.26
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,394.56,296.86
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,495.81,369.16
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,609.41,452.24
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,708.95,524.28
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,729.02,537.47
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,746.05,549.13
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,730.82,533.7
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,692.1,502.71
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,744.66,543.05
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,777.28,569.32
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,774.1,566.81
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,767.96,562.61
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,757.68,555.6
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,744.28,546.43
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,724.97,532.09
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,702.77,515.68
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,676.68,497.46
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,647.96,477.11
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,615.55,454.09
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,584.49,431.36
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,544.11,402.26
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,502.23,371.17
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,457.69,336.48
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,412.55,300.43
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,364.24,261.14
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,313.29,219.21
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,263.03,177.8
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,214.49,138.3
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,165.64,101.03
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,119.99,70.45
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,75.87,48.95
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,58.16,44.54
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,50.39,37.81
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,40.24,28.8
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,28.85,18.46
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,17.47,5.39
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,18.32,7.41
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,35.77,24.68
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,53.0,40.26
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,40.8,30.01
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,25.16,16.41
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,70.38,52.38
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,116.86,88.03
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,108.56,81.94
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,94.03,71.27
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,156.16,118.74
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,223.76,169.84
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,275.89,208.22
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,335.91,252.67
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,368.58,277.56
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,400.83,301.81
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,430.85,323.43
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,460.3,344.22
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,429.19,320.93
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,391.09,292.18
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,423.1,315.57
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,461.95,343.37
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,450.07,334.13
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,443.25,328.71
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,537.9,397.19
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,632.76,463.41
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,530.22,389.52
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,423.82,312.16
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,450.42,332.06
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,476.19,350.64
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,377.58,279.63
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,273.49,203.29
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,500.99,374.72
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,686.34,505.51
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,660.48,486.16
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,632.41,466.43
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,421.9,315.01
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,213.41,158.96
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,250.78,188.32
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,281.77,212.11
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,345.19,258.26
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,384.21,283.05
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,347.2,253.49
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,310.17,223.71
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,265.32,187.83
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,222.38,153.87
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,178.74,121.4
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,138.69,94.17
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,101.2,73.03
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,82.44,65.01
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,67.14,51.91
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,51.52,38.22
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,33.84,22.54
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,15.48,4.47
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,11.02,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,20.98,9.42
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,34.88,23.73
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,48.56,36.13
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,61.49,47.57
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,73.7,58.1
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,94.18,69.85
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,113.72,85.81
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,126.82,96.2
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,138.57,105.7
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,187.85,141.93
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,247.28,186.33
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,275.68,208.22
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,303.63,229.42
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,312.66,236.64
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,314.32,237.91
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,371.37,279.79
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,427.95,320.61
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,415.78,311.07
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,393.94,294.47
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,394.56,294.13
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,394.12,292.87
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,316.53,235.86
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,231.48,172.42
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,224.14,167.06
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,216.66,161.43
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,201.21,149.79
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,185.62,138.04
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,483.21,365.11
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,743.5,549.48
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,657.06,483.52
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,552.22,405.96
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,381.55,283.84
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,201.56,149.65
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,363.46,272.51
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,509.48,378.35
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,442.05,328.84
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,383.55,286.19
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,420.53,314.03
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,445.2,331.09
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,416.62,308.58
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,382.86,281.39
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,275.56,203.52
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,189.87,143.22
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,216.21,155.59
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,214.77,143.57
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,169.88,109.89
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,128.57,82.37
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,89.45,62.35
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,73.62,57.29
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,62.06,47.41
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,49.53,36.41
