Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,33.93,22.5
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,18.09,6.48
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,11.02,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,21.12,9.72
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,33.3,22.43
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,45.47,33.5
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,55.25,42.21
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,64.9,50.56
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,90.81,63.38
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,129.19,88.09
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,117.35,83.15
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,85.28,63.93
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,76.36,56.4
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,66.99,48.56
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,73.22,53.27
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,79.4,57.88
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,85.22,62.31
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,91.07,66.75
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,170.91,128.58
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,255.86,192.68
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,268.3,201.62
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,280.69,210.67
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,291.07,217.74
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,301.22,224.6
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,203.98,151.69
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,112.0,81.48
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,150.14,110.86
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,188.45,139.99
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,271.96,202.72
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,350.64,260.68
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,344.47,255.48
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,337.98,250.32
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,260.62,193.34
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,179.25,132.46
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,195.86,145.22
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,212.26,157.68
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,445.02,335.77
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,632.24,471.3
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,540.94,402.14
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,454.1,337.39
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,483.14,359.91
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,488.62,362.8
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,288.74,215.12
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,112.73,83.37
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,125.73,94.12
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,137.92,104.09
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,176.39,129.97
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,197.59,140.85
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,161.91,113.88
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,128.13,90.03
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,95.88,70.12
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,77.45,60.54
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,64.01,49.07
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,49.19,36.14
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,34.13,22.7
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,18.91,7.38
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,11.02,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,21.07,9.87
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,36.23,24.91
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,51.33,38.52
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,59.85,46.17
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,67.02,52.38
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,94.32,68.71
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,125.51,91.97
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,156.1,115.0
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,187.2,139.22
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,199.42,150.39
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,205.06,155.94
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,203.21,154.63
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,197.19,149.81
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,212.77,161.57
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,231.15,175.4
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,300.27,227.35
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,378.31,285.07
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,398.64,299.58
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,418.13,313.47
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,269.62,202.47
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,118.56,86.67
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,121.75,89.21
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,124.97,91.66
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,185.43,137.57
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,246.17,182.83
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,373.07,277.36
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,500.47,369.44
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,494.68,364.83
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,481.69,355.61
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,456.65,337.46
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,431.45,319.19
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,392.3,290.76
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,353.65,262.55
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,422.82,314.45
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,479.95,356.39
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,457.19,339.79
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,433.63,322.72
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,427.54,318.81
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,412.85,308.04
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,380.47,283.31
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,347.14,257.47
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,309.66,228.67
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,272.4,199.63
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,220.76,161.33
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,178.45,131.05
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,150.43,110.45
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,125.35,92.66
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,99.94,74.99
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,81.6,64.04
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,64.49,49.48
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,47.08,34.37
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,30.22,19.5
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,12.18,2.95
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,5.51,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,10.64,2.23
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,23.3,13.97
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,35.61,24.94
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,50.04,37.57
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,64.32,49.86
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,74.81,56.07
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,85.73,64.81
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,93.5,70.74
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,101.17,76.49
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,84.91,63.15
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,67.76,49.18
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,61.61,43.98
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,55.46,38.84
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,58.23,40.93
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,61.0,43.02
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,103.1,75.94
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,145.37,108.45
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,165.78,123.96
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,186.42,139.59
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,167.1,124.38
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,147.54,109.07
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,176.47,131.09
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,205.55,153.01
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,312.03,232.79
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,414.35,307.44
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,386.73,286.77
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,358.52,266.01
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,352.0,261.29
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,345.14,256.29
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,345.75,256.87
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,346.03,257.22
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,345.77,256.74
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,345.08,255.97
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,330.13,245.19
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,315.08,234.36
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,311.34,231.93
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,306.93,228.94
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,267.36,199.77
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,226.48,169.44
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,212.25,159.04
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,198.02,148.52
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,171.19,128.36
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,145.27,108.82
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,175.79,129.2
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,191.56,136.96
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,159.4,113.12
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,129.33,92.17
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,99.76,73.58
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,81.6,63.79
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,66.08,50.63
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,50.27,36.93
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,34.85,23.27
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,18.83,7.85
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.36,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,11.01,3.59
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,17.5,9.35
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,25.16,16.06
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,32.85,22.69
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,30.16,19.26
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,27.49,17.0
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,17.16,8.45
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,6.86,0.0
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,8.02,0.89
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,9.17,1.81
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,64.32,46.29
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,118.74,89.38
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,127.5,95.96
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,136.45,102.74
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,164.53,124.44
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,193.05,146.31
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,202.56,153.37
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,212.11,160.46
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,409.37,311.79
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,605.42,455.62
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,526.24,395.33
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,432.84,324.61
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,502.8,376.07
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,567.18,422.05
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,631.03,468.68
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,691.7,512.84
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,530.51,395.73
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,359.69,267.92
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,330.18,246.57
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,294.43,220.11
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,317.42,237.18
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,333.52,248.96
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,498.47,375.55
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,626.16,469.91
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,541.41,405.13
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,462.68,345.61
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,431.32,322.91
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,399.64,299.53
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,317.66,238.43
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,244.98,184.47
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,199.82,150.52
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,157.1,118.29
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,184.85,135.86
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,196.97,139.91
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,163.68,115.85
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,134.48,96.38
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,103.59,77.0
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,84.98,66.92
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,68.95,53.29
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,52.62,39.1
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,35.49,23.94
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,17.49,7.14
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.57,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.02,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,7.58,0.73
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,12.15,4.8
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,17.88,9.83
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,23.63,14.82
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,34.39,22.84
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,45.19,31.66
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,44.05,30.53
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,42.92,29.41
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,86.75,64.64
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,129.67,98.62
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,102.03,76.2
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,73.3,53.05
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,70.27,50.5
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,67.22,47.95
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,108.32,80.07
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,149.68,111.89
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,188.94,141.93
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,228.64,172.01
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,237.04,177.79
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,245.45,183.62
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,222.78,166.3
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,199.8,148.78
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,200.28,148.73
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,200.65,148.59
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,194.61,143.94
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,188.44,139.23
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,189.15,139.73
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,189.75,140.13
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,219.75,162.55
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,249.51,184.47
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,258.04,190.61
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,266.34,196.6
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,280.19,206.68
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,288.31,212.46
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,360.59,265.15
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,420.28,306.72
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,469.5,340.76
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,488.48,351.07
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,446.17,318.12
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,401.82,283.36
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,321.46,228.01
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,258.96,187.39
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,247.57,170.92
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,210.55,132.67
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,162.25,97.11
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,116.95,68.22
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,72.96,48.51
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,58.95,44.63
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,51.55,38.44
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,44.08,31.91
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,31.52,20.76
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,21.22,10.2
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,12.98,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,24.4,12.89
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,38.83,27.12
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,53.22,40.01
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,63.63,49.23
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,74.07,58.2
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,78.71,59.12
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,81.58,61.42
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,88.18,66.42
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,94.66,71.25
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,104.72,78.87
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,114.83,86.43
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,176.78,133.88
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,241.26,182.51
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,215.72,162.93
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,184.78,139.08
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,260.26,196.05
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,336.29,252.12
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,430.6,321.99
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,532.33,395.98
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,555.96,411.68
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,578.44,426.65
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,599.66,441.74
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,620.06,456.17
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,639.37,468.68
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,660.24,482.07
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,712.56,522.06
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,758.52,557.18
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,755.55,554.85
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,749.65,550.73
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,738.51,542.97
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,724.33,533.04
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,706.07,520.18
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,684.92,505.14
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,658.98,486.53
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,630.52,465.85
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,596.8,440.95
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,561.79,414.72
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,523.81,386.61
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,483.77,356.29
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,440.46,322.18
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,396.66,287.0
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,350.71,250.16
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,305.3,213.19
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,257.84,174.38
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,212.05,137.69
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,166.11,103.61
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,123.51,76.19
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,79.1,54.46
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,64.92,49.71
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,56.25,42.34
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,47.5,34.65
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,35.39,23.87
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,23.21,11.8
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,7.08,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,13.71,4.84
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,27.98,18.05
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,41.73,30.35
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,57.34,44.04
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,72.82,57.36
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,79.31,57.78
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,119.33,75.24
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,165.7,106.08
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,213.33,141.67
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,258.39,178.13
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,305.26,216.83
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,293.47,217.23
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,254.02,192.67
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,221.19,167.92
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,181.98,137.74
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,303.38,229.75
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,425.39,319.17
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,377.48,283.19
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,317.67,238.24
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,317.94,237.91
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,317.68,237.02
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,291.97,217.76
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,260.15,193.96
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,309.71,230.31
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,353.97,262.01
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,564.85,420.57
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,737.54,544.9
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,734.72,540.61
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,741.16,543.44
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,731.24,536.23
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,718.28,526.97
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,699.97,513.91
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,678.86,498.8
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,622.56,457.52
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,565.91,416.13
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,572.51,422.01
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,561.79,414.2
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,523.33,385.37
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,483.45,354.97
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,440.94,321.57
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,395.88,285.62
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,349.12,247.85
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,302.75,209.83
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,254.98,171.04
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,209.16,134.52
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,163.02,100.28
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,119.99,72.72
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,79.11,54.85
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,64.95,50.14
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,56.28,42.74
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,47.53,35.01
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,35.38,24.08
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,23.22,12.08
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,8.73,1.99
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,11.4,4.33
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,15.99,7.75
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,20.59,11.56
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,18.31,9.61
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,16.03,7.67
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,66.56,48.97
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,115.53,87.65
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,219.83,164.52
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,337.34,248.72
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,401.29,294.08
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,478.3,350.35
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,517.06,380.13
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,554.06,408.26
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,587.6,434.05
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,619.36,458.24
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,646.1,478.49
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,670.15,496.63
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,690.39,511.14
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,708.02,523.7
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,720.68,533.94
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,737.41,546.8
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,742.81,549.71
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,745.34,550.61
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,743.81,549.29
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,727.73,538.31
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,718.52,531.36
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,706.34,522.23
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,691.12,509.97
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,672.74,495.45
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,648.62,477.72
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,627.73,461.84
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,596.09,438.64
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,562.08,413.35
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,524.15,384.7
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,484.69,354.3
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,442.35,321.25
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,398.78,286.4
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,351.97,248.62
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,305.32,210.32
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,253.66,168.3
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,206.63,130.56
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,159.12,95.2
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,114.5,66.77
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,72.76,49.44
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,62.94,48.22
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,52.97,39.75
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,45.11,32.82
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,34.22,23.09
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,23.33,12.34
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,11.8,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,22.47,11.67
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,37.37,26.0
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,52.13,39.27
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,63.81,49.7
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,75.74,60.1
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,89.51,71.84
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,124.31,85.12
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,139.54,100.65
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,136.28,104.31
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,157.5,120.64
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,180.61,138.38
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,172.65,131.92
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,162.69,123.86
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,155.5,117.78
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,147.84,111.37
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,167.95,126.5
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,188.33,141.65
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,204.46,153.71
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,220.74,165.85
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,222.77,166.85
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,224.7,167.84
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,142.66,105.43
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,59.92,41.38
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,74.76,52.97
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,89.63,64.47
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,97.45,70.52
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,105.25,76.55
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,76.0,53.77
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,46.76,30.96
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,48.67,32.55
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,50.58,34.14
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,49.77,33.53
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,48.93,32.91
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,56.28,38.8
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,63.6,44.7
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,53.81,37.05
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,44.05,29.4
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,38.96,25.49
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,33.89,21.57
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,46.99,32.13
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,60.11,42.73
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,94.5,70.44
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,127.38,96.94
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,145.65,110.7
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,158.88,120.24
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,136.17,102.97
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,114.36,86.62
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,93.07,70.89
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,78.06,61.82
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,61.96,47.9
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,45.75,33.67
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,29.75,19.5
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,12.94,4.44
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,6.69,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,23.81,12.85
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,38.26,26.9
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,52.61,39.88
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,62.4,48.59
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,72.14,56.98
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,83.06,66.24
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,122.88,79.26
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,163.94,105.19
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,211.56,140.04
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,255.97,175.01
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,302.3,212.15
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,346.98,247.72
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,392.15,282.96
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,435.09,316.67
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,477.69,349.43
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,516.34,379.1
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,553.86,407.44
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,587.68,431.91
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,617.11,452.92
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,611.73,446.99
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,586.81,427.42
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,585.22,425.77
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,580.15,421.35
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,577.73,418.49
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,569.61,411.77
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,617.27,445.48
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,659.98,474.98
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,663.48,476.91
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,663.01,476.62
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,663.74,477.78
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,662.16,477.34
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,566.37,411.28
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,473.07,345.92
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,528.54,387.91
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,575.01,421.51
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,505.4,372.29
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,441.64,327.18
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,467.38,346.11
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,471.92,347.78
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,327.62,242.93
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,206.13,154.78
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,175.5,132.33
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,146.79,110.87
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,86.1,63.49
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,23.7,13.66
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,20.99,11.58
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,18.3,9.45
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,15.22,6.95
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,12.16,4.87
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,9.49,2.56
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,6.82,0.22
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,4.54,0.0
