Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.27,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.57,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.02,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,6.82,0.16
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,10.62,3.59
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,14.82,7.34
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,19.03,11.05
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,14.46,7.03
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,9.89,2.64
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,79.02,59.02
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,145.11,111.3
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,180.43,137.87
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,219.44,167.48
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,226.64,173.79
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,231.03,177.6
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,247.41,190.08
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,263.55,202.23
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,262.21,200.56
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,259.78,198.07
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,266.49,202.9
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,268.9,204.46
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,331.08,250.83
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,390.51,294.17
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,560.76,423.85
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,712.28,535.31
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,688.86,511.89
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,641.35,472.95
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,700.34,517.57
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,739.75,547.55
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,740.06,546.1
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,737.46,542.79
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,708.52,517.99
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,664.57,483.67
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,590.23,431.58
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,517.05,379.73
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,534.35,393.71
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,542.21,400.09
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,518.67,383.56
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,493.27,365.55
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,503.33,372.49
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,486.01,357.72
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,442.97,323.57
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,398.2,287.39
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,350.99,248.57
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,303.81,209.22
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,254.71,168.48
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,206.44,129.21
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,154.18,89.86
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,108.11,60.55
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,62.83,41.65
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,51.37,38.75
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,45.54,33.75
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,39.71,28.55
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,30.88,20.58
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,22.01,11.85
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,8.65,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,16.8,7.56
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,30.39,20.43
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,43.76,32.55
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,58.36,45.5
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,72.87,58.1
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,82.71,66.54
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,120.81,82.48
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,149.12,92.64
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,195.96,120.94
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,236.22,166.77
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,244.1,184.46
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,297.97,223.62
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,363.58,272.28
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,398.79,299.74
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,432.57,325.58
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,433.08,326.62
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,425.12,320.56
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,526.05,397.22
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,624.71,471.84
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,652.43,491.33
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,677.1,508.63
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,697.65,523.57
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,715.05,536.1
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,725.96,542.63
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,733.08,546.42
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,664.18,492.25
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,563.06,415.2
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,663.26,492.15
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,731.05,544.28
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,721.8,536.95
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,709.43,527.91
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,691.74,514.99
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,671.23,499.95
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,622.25,462.96
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,566.39,421.47
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,571.25,426.35
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,554.72,414.46
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,477.86,356.63
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,404.3,302.35
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,410.9,304.75
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,394.04,286.48
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,348.41,249.01
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,299.64,208.71
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,251.08,170.11
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,208.54,137.65
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,163.6,103.72
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,118.52,73.77
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,77.38,54.62
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,64.22,49.73
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,55.34,42.15
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,46.32,34.21
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,35.26,24.29
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,24.1,13.61
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,12.14,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,10.62,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,21.98,11.72
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,30.85,20.86
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,39.7,29.01
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,58.32,45.47
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,77.58,62.21
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,94.15,76.29
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,118.88,89.85
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,150.04,110.47
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,189.82,138.27
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,202.87,151.95
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,206.71,157.82
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,253.38,192.57
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,304.11,230.45
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,361.67,273.0
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,424.19,319.32
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,445.25,335.08
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,462.68,347.67
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,492.38,369.69
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,521.56,391.04
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,512.19,383.64
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,494.42,370.0
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,514.34,384.58
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,533.68,398.56
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,535.97,399.97
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,536.99,400.52
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,601.64,448.96
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,662.01,493.59
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,654.96,488.48
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,646.18,482.41
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,646.84,483.07
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,643.14,480.57
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,413.92,313.21
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,180.16,134.84
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,367.37,279.13
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,529.93,398.87
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,423.71,319.48
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,325.1,245.58
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,196.77,148.87
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,68.79,49.3
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,227.83,172.61
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,360.31,269.53
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,311.61,231.51
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,267.74,198.08
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,221.18,163.11
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,181.73,134.35
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,153.33,112.67
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,125.47,92.28
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,87.14,69.18
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,58.16,44.55
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,51.54,38.9
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,44.85,32.96
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,33.2,22.56
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,23.59,13.28
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,11.83,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,12.2,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,23.42,12.73
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,34.0,23.33
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,44.58,32.95
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,50.75,38.53
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,54.68,41.95
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,73.99,58.45
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,119.04,80.73
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,159.39,110.32
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,194.58,139.03
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,237.49,164.28
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,304.96,211.72
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,349.11,250.67
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,390.21,285.94
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,439.39,324.98
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,490.14,365.16
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,530.71,397.02
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,569.65,426.89
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,549.06,411.66
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,497.11,371.88
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,595.86,446.67
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,690.68,517.55
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,711.99,532.82
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,730.18,546.01
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,744.69,556.77
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,756.1,565.25
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,761.22,568.7
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,763.28,569.93
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,761.7,568.75
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,757.1,565.39
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,747.5,558.25
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,734.62,548.72
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,716.81,535.8
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,695.9,520.49
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,671.23,501.9
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,643.69,480.98
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,611.02,456.34
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,576.13,429.59
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,537.83,400.32
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,497.67,368.94
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,438.52,323.19
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,384.7,281.94
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,344.49,249.21
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,299.81,212.37
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,256.24,173.46
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,208.82,131.47
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,158.57,94.04
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,115.67,67.52
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,70.45,54.84
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,58.41,44.77
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,51.77,39.19
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,45.05,33.29
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,35.18,24.38
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,25.22,14.75
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,11.87,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,11.02,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,22.94,12.52
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,31.49,21.42
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,40.11,29.36
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,46.06,34.77
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,52.02,39.98
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,56.21,43.5
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,106.36,60.7
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,154.41,89.67
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,204.96,127.12
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,255.12,168.08
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,306.18,210.94
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,357.79,253.86
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,406.41,293.71
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,452.21,331.67
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,496.82,367.86
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,537.85,399.79
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,576.95,429.39
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,612.37,456.32
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,645.32,480.86
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,674.04,501.08
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,699.83,518.78
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,720.76,533.62
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,738.46,546.0
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,752.11,555.42
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,762.45,562.45
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,767.37,565.66
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,769.16,566.65
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,766.85,565.03
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,761.45,561.23
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,751.71,554.15
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,738.63,544.7
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,720.87,531.08
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,699.91,515.11
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,674.52,496.68
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,646.24,475.92
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,613.03,451.28
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,577.68,424.62
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,539.06,395.87
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,498.59,364.94
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,454.64,329.93
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,409.5,293.21
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,360.53,253.34
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,312.57,213.55
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,262.08,171.59
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,212.43,131.28
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,162.3,93.89
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,114.54,63.92
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,63.71,48.76
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,53.29,40.04
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,47.43,35.15
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,41.55,30.03
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,33.43,22.75
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,25.36,14.88
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,12.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,12.2,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,23.54,12.9
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,33.18,22.68
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,45.06,33.4
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,52.17,39.78
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,59.21,45.86
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,64.05,49.87
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,106.03,62.42
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,151.65,89.59
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,199.93,124.51
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,247.98,162.66
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,300.61,205.3
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,348.05,244.26
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,395.57,282.75
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,440.2,318.66
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,483.96,353.06
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,524.53,383.79
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,560.83,410.73
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,568.59,416.13
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,554.05,404.94
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,619.45,452.2
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,679.25,494.87
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,699.66,509.11
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,717.02,521.42
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,706.82,510.9
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,675.67,486.39
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,720.85,521.24
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,749.33,544.42
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,685.52,495.49
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,605.57,435.86
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,674.92,488.58
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,722.11,524.47
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,596.86,434.02
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,456.51,331.95
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,482.51,351.98
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,507.76,370.18
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,496.41,362.42
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,481.83,352.23
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,500.09,365.51
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,489.77,356.23
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,447.53,322.86
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,403.55,287.57
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,322.62,229.86
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,263.98,191.4
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,249.24,170.98
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,211.74,131.04
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,158.82,91.87
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,112.27,62.8
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,67.42,51.57
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,57.16,43.13
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,51.15,38.16
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,45.13,32.94
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,36.03,24.79
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,25.23,14.68
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,12.62,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,12.59,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,24.12,13.26
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,35.04,24.07
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,45.94,33.88
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,54.91,41.79
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,61.13,47.12
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,67.68,52.54
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,106.8,64.98
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,149.18,89.12
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,197.18,122.88
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,244.28,160.54
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,296.02,202.98
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,342.48,241.36
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,388.91,279.24
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,432.6,314.82
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,475.48,349.04
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,515.76,379.87
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,554.31,408.62
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,588.64,434.36
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,615.76,454.62
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,642.28,473.03
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,665.99,489.04
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,686.01,503.24
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,703.1,515.24
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,723.05,528.45
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,730.39,533.17
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,735.57,536.75
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,737.95,538.37
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,735.3,535.63
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,729.96,531.03
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,720.47,524.49
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,708.03,515.86
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,691.0,504.21
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,671.2,490.48
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,646.64,474.0
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,619.63,455.45
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,587.74,432.14
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,554.15,407.19
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,517.65,380.42
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,479.21,351.53
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,437.0,318.52
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,394.36,284.5
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,349.05,248.36
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,304.23,212.09
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,240.53,167.42
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,196.31,140.16
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,167.96,112.8
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,123.29,76.59
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,82.26,64.43
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,70.13,54.31
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,60.99,46.61
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,51.71,38.53
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,39.75,27.92
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,27.67,16.71
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,14.08,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,12.59,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,24.05,13.15
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,35.6,24.51
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.07,34.83
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,54.58,41.5
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,64.44,49.94
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,70.02,54.52
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,107.85,65.9
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,150.5,90.84
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,196.49,123.77
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,242.32,160.15
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,289.59,198.85
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,335.45,236.5
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,384.13,275.76
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,426.97,310.6
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,469.15,344.29
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,508.51,374.53
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,546.48,403.01
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,581.12,429.31
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,613.72,453.7
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,641.41,473.33
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,659.18,485.9
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,678.98,500.31
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,695.9,512.51
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,709.18,521.28
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,719.53,527.9
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,724.49,531.58
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,726.78,533.38
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,725.13,532.39
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,720.89,529.56
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,712.07,523.33
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,700.25,514.95
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,684.03,503.41
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,664.87,489.67
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,641.28,472.45
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,620.55,456.83
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,587.39,432.24
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,553.18,406.55
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,516.46,379.37
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,478.38,350.48
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,435.36,316.75
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,392.93,282.76
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,347.77,246.59
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,302.95,210.19
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,256.61,172.55
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,212.07,137.21
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,166.67,103.81
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,124.28,76.94
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,81.14,56.9
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,69.5,53.57
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,60.69,46.16
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,51.74,38.4
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,39.78,27.83
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,27.67,16.68
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,14.1,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,11.8,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,22.82,12.18
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,32.44,21.84
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,44.19,32.35
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,50.17,37.71
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,56.17,42.87
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,60.72,46.72
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,99.03,57.71
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,143.48,83.6
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,190.73,117.81
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,241.4,158.18
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,289.18,197.43
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,335.65,235.94
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,382.16,273.95
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,426.19,309.91
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,469.34,344.39
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,508.23,374.27
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,545.94,402.43
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,579.34,427.65
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,610.5,450.74
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,638.32,470.11
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,663.48,487.19
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,684.14,501.83
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,701.83,514.23
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,715.31,522.92
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,725.78,529.43
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,730.79,532.89
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,732.91,534.35
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,731.6,533.68
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,727.45,531.03
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,718.5,524.78
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,706.41,516.31
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,689.83,503.64
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,670.24,488.79
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,646.72,472.01
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,620.44,453.01
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,589.25,430.37
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,555.85,405.65
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,519.16,378.48
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,480.73,349.3
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,438.59,316.11
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,395.29,281.35
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,349.22,244.24
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,303.09,206.49
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,255.75,167.84
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,206.0,128.35
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,158.6,93.37
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,113.75,65.23
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,71.9,48.58
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,63.0,47.87
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,56.22,42.19
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,46.88,34.15
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,37.0,25.41
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,27.14,16.23
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,12.98,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,24.62,13.48
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,37.09,25.61
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,49.42,36.65
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.12,44.33
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,66.74,51.7
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,73.01,56.99
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,109.95,69.56
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,151.08,103.3
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,171.77,126.81
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,216.32,151.37
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,286.79,198.97
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,331.65,235.86
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,376.68,272.48
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,419.25,307.15
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,461.37,340.8
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,500.72,371.08
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,538.17,399.17
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,570.48,423.71
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,601.45,446.81
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,627.77,465.32
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,651.25,481.44
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,671.68,496.11
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,689.47,508.75
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,701.15,516.92
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,709.85,522.96
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,688.42,504.69
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,648.17,473.66
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,689.47,504.62
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,712.13,522.23
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,692.55,505.52
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,669.42,486.75
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,628.69,458.47
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,584.69,427.76
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,553.18,405.25
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,521.99,382.79
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,492.36,361.64
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,462.39,340.04
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,475.52,349.26
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,471.93,344.64
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,417.08,303.46
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,370.12,268.35
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,339.22,242.79
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,302.05,211.25
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,257.75,175.88
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,215.16,142.58
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,172.25,111.44
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,132.49,86.07
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,93.91,67.35
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,80.61,62.64
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,70.17,53.95
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,58.47,43.9
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,43.71,31.02
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,28.78,17.59
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,14.89,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
