Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,23.92,12.84
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,37.11,25.56
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,49.98,37.11
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,59.28,45.32
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,68.48,53.18
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,87.53,69.32
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,119.38,84.99
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,153.26,107.94
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,187.92,133.72
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,212.6,155.6
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,230.83,172.22
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,280.77,208.05
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,338.2,250.0
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,375.19,278.53
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,412.42,306.91
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,449.58,334.19
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,491.94,364.86
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,524.24,388.42
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,555.5,410.9
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,586.4,432.01
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,615.84,451.73
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,629.6,461.09
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,640.92,468.7
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,659.17,480.46
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,675.56,490.76
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,664.06,482.46
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,649.11,471.93
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,647.36,470.85
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,643.87,468.49
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,644.01,468.71
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,640.2,466.19
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,625.16,455.91
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,608.07,444.16
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,504.62,370.06
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,403.41,296.67
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,463.72,341.77
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,508.67,373.77
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,491.44,360.42
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,467.65,341.57
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,428.16,310.87
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,387.98,279.12
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,333.55,238.62
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,289.01,206.02
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,253.82,175.66
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,212.55,140.42
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,169.87,109.4
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,130.32,84.17
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,91.73,65.44
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,78.19,60.62
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,67.8,51.96
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,57.35,42.98
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,43.19,30.6
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,28.88,17.72
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,14.78,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,12.98,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,24.63,13.36
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,36.81,25.3
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,48.89,36.18
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,55.43,42.03
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,64.46,49.76
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,69.69,54.06
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,104.01,63.74
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,145.16,86.43
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,190.71,118.31
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,237.14,155.26
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,284.98,194.73
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,322.73,231.79
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,339.17,249.75
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,370.54,273.95
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,400.02,296.02
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,415.26,307.23
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,423.18,312.57
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,468.68,345.54
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,513.04,377.33
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,588.46,432.83
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,658.26,484.14
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,678.39,498.21
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,695.56,510.25
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,707.97,519.02
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,717.28,525.56
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,659.24,480.28
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,569.55,412.97
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,659.76,480.46
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,718.6,524.63
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,709.8,518.08
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,697.98,509.75
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,681.48,498.04
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,662.12,484.2
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,638.58,467.26
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,612.4,448.19
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,567.07,413.91
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,518.3,377.72
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,479.69,350.22
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,440.89,322.03
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,392.39,286.14
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,350.97,255.38
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,322.82,232.73
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,291.5,206.64
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,242.3,170.17
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,201.41,140.97
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,167.59,114.21
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,130.41,87.24
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,95.45,68.72
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,79.72,61.64
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,67.28,51.3
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,54.56,40.45
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,41.46,29.04
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,28.2,17.12
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,14.43,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,12.98,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,24.54,13.24
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,37.71,26.05
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,50.66,37.68
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,61.5,47.22
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.12,56.3
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,85.45,67.58
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,104.99,79.36
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,120.79,91.38
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,133.77,101.3
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,131.82,99.74
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,128.41,97.02
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,188.26,142.24
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,252.1,189.87
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,282.61,212.12
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,314.22,235.0
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,308.61,230.22
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,300.29,223.29
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,329.77,244.75
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,359.87,266.39
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,413.55,304.51
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,464.6,340.08
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,469.01,342.85
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,472.24,344.98
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,480.14,349.88
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,487.27,354.2
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,554.07,403.04
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,623.61,452.83
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,612.68,444.09
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,600.44,434.81
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,520.18,377.99
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,439.36,319.99
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,428.68,312.99
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,417.53,305.39
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,538.07,396.13
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,616.32,453.63
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,586.16,430.81
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,553.62,406.28
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,516.97,378.85
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,479.48,350.05
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,437.41,316.57
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,394.44,281.7
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,348.67,244.58
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,302.88,206.91
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,255.94,168.24
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,206.17,128.38
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,158.88,93.31
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,114.07,64.98
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,71.29,47.21
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,60.21,45.32
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,54.04,40.19
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,47.83,34.82
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.47,24.89
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.27,16.41
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,13.71,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,24.45,13.14
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,40.57,28.37
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,56.45,42.42
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,67.66,52.24
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,78.79,61.71
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,79.72,62.44
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,105.63,67.9
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,148.9,93.9
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,195.09,127.01
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,241.09,162.6
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,286.07,198.54
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,328.41,232.51
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,373.25,268.41
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,416.01,303.27
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,458.37,337.18
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,498.76,368.46
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,537.74,398.13
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,571.66,424.14
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,603.6,448.21
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,626.55,464.93
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,653.04,483.72
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,673.22,498.27
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,690.5,510.58
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,705.13,520.1
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,716.91,527.5
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,722.63,531.12
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,725.55,532.78
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,724.49,531.88
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,720.73,529.05
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,712.24,522.73
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,700.69,514.21
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,684.34,501.24
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,665.02,486.11
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,642.18,469.35
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,616.62,450.42
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,586.38,427.88
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,553.89,403.33
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,517.95,376.59
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,481.25,348.58
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,439.21,315.44
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,396.27,280.93
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,350.69,244.3
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,305.04,207.08
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,257.83,168.41
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,207.43,128.21
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,160.13,93.34
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,115.22,65.13
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,71.3,46.75
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,58.98,44.28
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,53.11,39.4
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,47.21,34.3
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,38.25,26.39
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,27.41,16.56
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,13.75,0.11
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,24.62,13.21
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,36.83,25.28
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,48.92,36.19
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,55.16,41.79
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,63.83,49.23
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,69.11,53.57
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,101.67,62.43
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,142.91,84.56
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,188.69,116.28
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,238.72,159.38
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,277.22,193.8
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,324.36,228.98
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,379.77,271.33
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,423.5,306.8
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,466.37,340.75
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,505.38,371.13
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,543.41,400.0
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,577.87,426.36
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,610.11,450.59
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,637.83,470.38
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,662.94,487.9
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,683.73,502.94
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,701.5,515.7
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,714.41,523.86
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,724.16,529.7
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,729.75,533.64
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,732.44,535.51
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,731.02,534.5
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,726.82,531.5
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,717.84,525.02
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,705.72,516.29
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,689.78,504.79
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,670.78,491.01
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,647.54,474.05
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,621.52,454.86
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,589.89,431.33
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,556.32,406.0
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,520.17,378.26
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,483.12,349.24
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,440.84,315.92
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,397.64,281.22
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,351.77,244.41
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,305.82,206.98
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,258.36,168.24
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,208.0,128.23
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,160.65,93.36
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,115.69,65.12
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,72.3,47.13
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,60.32,45.21
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,54.51,40.5
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,48.69,35.55
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.25,25.57
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.04,17.1
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.1,0.62
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,12.59,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,24.11,12.84
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,35.05,23.85
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,46.0,33.7
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,52.87,39.83
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,57.15,43.52
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,61.73,47.29
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,95.32,55.86
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,139.15,79.17
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,190.76,115.46
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,239.18,153.76
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,288.65,194.4
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,336.07,233.76
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,385.67,274.33
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,429.96,310.3
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,473.15,344.51
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,513.59,375.84
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,552.42,405.14
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,587.13,431.48
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,619.44,455.51
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,648.08,475.66
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,673.97,493.43
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,694.95,508.31
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,712.8,520.78
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,726.34,529.07
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,736.62,534.96
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,742.25,538.48
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,744.78,539.81
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,742.97,537.26
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,738.17,532.63
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,729.52,526.42
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,717.61,517.93
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,700.33,505.72
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,679.91,491.21
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,655.82,473.97
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,628.86,454.46
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,597.74,431.71
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,564.22,406.81
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,526.92,378.71
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,487.71,348.57
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,445.32,315.55
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,401.66,280.78
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,355.61,243.96
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,309.11,206.17
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,257.1,163.94
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,208.6,125.2
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,159.92,89.34
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,113.15,60.2
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,67.11,41.78
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,49.82,36.25
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,44.98,32.33
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,40.16,28.25
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,32.77,21.8
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,25.44,15.03
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,12.48,0.18
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,12.59,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,24.03,12.65
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,35.24,23.89
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,46.45,33.93
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,53.67,40.34
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,63.18,48.46
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,68.49,52.92
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,100.02,61.4
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,143.07,85.13
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,189.09,117.35
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,235.21,153.5
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,282.83,192.24
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,328.85,229.73
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,378.0,269.0
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,421.8,303.94
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,464.93,337.36
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,504.75,366.82
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,543.38,394.34
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,578.14,418.12
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,606.16,436.48
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,634.37,454.16
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,660.18,469.45
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,680.9,483.93
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,698.67,496.32
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,710.67,505.28
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,719.33,511.98
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,725.36,516.98
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,728.66,520.1
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,727.78,519.37
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,724.29,516.82
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,716.12,511.69
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,704.91,504.46
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,689.58,494.38
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,671.19,482.06
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,647.65,465.69
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,621.44,447.22
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,591.04,425.77
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,561.95,404.62
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,524.69,377.11
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,485.82,347.82
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,443.4,315.32
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,400.34,281.61
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,354.83,245.87
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,306.02,207.08
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,258.61,169.14
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,212.97,133.38
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,166.75,102.24
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,126.66,79.23
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,85.46,58.18
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,66.79,50.58
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,58.83,44.11
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,50.78,37.32
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,40.36,28.19
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,29.92,18.69
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.12,1.72
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,12.59,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,23.84,12.45
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,36.71,25.17
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,49.32,36.52
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,58.02,44.23
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,66.66,51.63
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,73.26,57.07
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,102.93,65.55
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,144.81,88.79
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,188.35,118.69
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,232.22,159.22
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,261.74,188.21
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,305.55,220.41
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,353.52,255.93
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,376.2,275.43
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,393.37,289.62
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,395.03,291.05
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,393.19,289.3
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,459.1,336.94
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,527.74,385.85
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,591.62,431.98
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,654.26,477.2
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,640.95,465.7
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,613.92,444.7
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,650.12,470.3
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,685.22,494.57
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,676.97,488.72
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,666.56,481.65
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,592.56,429.48
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,516.11,374.93
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,554.45,403.34
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,593.34,431.14
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,511.83,373.27
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,431.88,316.07
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,542.79,399.49
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,617.95,454.13
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,587.64,431.32
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,554.97,406.96
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,508.09,372.23
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,463.66,339.49
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,361.21,265.57
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,275.4,204.46
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,259.27,192.15
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,239.62,176.65
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,211.66,155.25
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,183.96,134.07
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,164.15,109.13
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,118.13,67.91
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,74.53,48.61
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,60.26,45.54
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,54.1,40.42
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,47.88,35.05
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,38.58,26.84
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.44,16.79
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,13.76,1.32
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,11.8,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,22.63,11.59
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,32.84,22.09
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,43.07,31.35
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,52.51,39.61
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,59.48,45.51
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,64.19,49.38
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,94.08,56.93
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,136.27,79.51
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,181.86,111.09
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,227.93,146.96
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,278.86,187.88
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,312.7,222.12
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,326.71,238.45
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,363.56,266.24
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,401.15,294.1
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,465.18,339.53
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,532.78,387.96
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,566.5,411.86
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,598.09,433.76
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,625.88,452.48
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,651.19,469.04
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,671.96,483.43
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,689.8,495.65
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,703.56,505.03
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,714.29,512.3
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,720.62,516.54
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,724.12,518.86
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,723.24,517.58
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,719.63,514.44
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,711.64,509.01
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,700.56,501.45
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,685.26,491.31
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,666.85,478.9
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,643.56,462.93
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,617.52,444.75
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,585.55,421.93
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,555.69,400.04
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,519.2,373.2
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,481.1,344.52
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,439.92,312.93
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,397.83,279.88
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,352.75,244.46
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,304.37,205.96
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,257.37,168.1
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,211.61,131.94
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,165.27,97.93
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,121.46,70.19
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,78.97,51.46
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,64.98,48.87
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,58.66,43.79
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,49.61,36.18
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,39.82,27.69
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,30.03,18.82
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.16,2.21
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,12.2,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,23.26,11.88
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,34.45,23.3
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,45.63,33.36
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,53.15,39.98
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,63.0,48.31
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,68.29,52.65
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,97.68,60.26
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,139.55,82.69
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,184.88,113.97
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,230.34,149.1
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,277.36,186.77
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,323.39,223.6
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,372.47,261.95
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,415.73,296.39
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,458.39,329.57
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,497.7,358.79
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,535.64,386.09
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,570.71,411.57
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,599.0,431.89
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,626.4,450.51
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,651.37,467.04
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,672.2,481.72
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,690.15,494.3
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,704.39,503.69
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,715.75,511.04
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,721.74,515.37
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,724.89,517.78
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,723.69,517.25
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,719.82,514.89
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,711.64,509.59
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,700.4,502.15
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,684.76,490.61
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,666.18,476.95
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,643.0,460.77
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,617.13,442.46
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,588.1,421.85
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,556.4,398.87
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,520.38,372.9
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,482.61,344.92
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,441.35,313.01
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,398.4,279.13
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,353.12,243.35
