Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,307.68,206.82
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,260.18,168.36
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,213.46,131.24
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,162.15,93.39
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,117.04,64.82
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,72.46,45.27
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,56.92,42.16
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,51.34,37.67
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,45.74,32.94
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,37.11,25.38
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,28.43,17.45
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.43,1.46
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,11.8,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,22.63,11.3
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,32.85,21.94
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,43.12,31.21
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,52.24,39.19
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,58.88,44.8
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,63.65,48.72
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,93.04,56.02
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,135.95,78.84
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,182.05,110.76
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,228.51,146.95
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,279.81,188.33
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,325.55,225.9
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,371.6,263.35
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,415.46,298.55
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,458.6,332.33
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,498.91,363.2
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,535.56,390.66
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,569.44,416.39
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,601.2,440.11
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,629.05,459.75
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,654.33,477.19
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,675.25,492.28
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,693.22,505.16
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,671.55,485.65
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,627.38,450.8
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,686.55,495.89
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,728.72,528.91
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,679.92,490.79
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,614.75,441.74
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,670.62,485.01
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,705.14,512.68
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,689.47,500.49
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,670.72,486.3
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,647.73,470.8
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,621.96,453.0
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,589.71,429.24
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,555.94,404.0
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,522.78,378.63
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,484.86,349.34
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,443.11,316.74
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,400.56,282.87
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,355.06,246.68
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,309.53,209.91
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,259.19,169.63
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,213.31,133.35
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,166.49,98.65
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,122.14,70.19
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,79.06,50.73
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,63.67,47.81
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,57.29,42.66
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,48.44,35.21
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,38.95,26.91
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,29.47,18.3
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,14.84,2.35
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,11.8,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,22.58,11.09
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,33.83,22.69
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,45.08,32.87
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,53.04,39.96
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,58.3,44.5
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,63.12,48.48
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,92.6,55.77
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,134.85,77.41
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,185.5,112.45
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,232.25,149.13
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,280.18,188.33
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,327.03,227.05
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,374.57,265.96
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,419.95,302.67
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,462.63,336.44
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,502.67,367.46
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,541.21,396.53
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,575.75,421.98
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,607.99,445.13
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,636.66,465.38
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,662.67,483.34
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,684.26,498.9
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,702.79,512.16
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,715.32,519.98
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,724.33,525.26
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,729.92,529.18
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,732.57,531.02
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,731.77,530.6
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,728.21,528.22
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,719.86,522.38
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,708.39,514.32
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,692.41,503.21
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,673.4,489.82
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,650.12,473.0
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,624.07,453.97
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,593.78,431.76
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,561.12,407.41
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,524.73,379.78
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,486.55,350.24
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,444.82,317.58
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,401.68,283.17
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,356.02,246.74
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,310.17,209.54
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,262.46,170.75
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,212.1,130.77
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,164.36,95.34
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,118.93,66.16
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,75.51,47.07
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,60.28,44.98
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,54.11,39.99
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,47.87,34.74
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,37.35,25.58
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,28.84,17.8
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,14.49,2.3
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,11.8,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,22.56,11.02
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,33.47,22.44
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,44.4,32.29
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,52.33,39.35
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,57.69,43.97
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,62.19,47.69
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,91.31,54.64
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,144.93,91.51
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,186.27,126.4
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,225.05,148.81
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,280.3,186.71
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,324.58,227.74
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,351.91,253.65
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,360.87,264.23
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,356.96,263.54
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,419.89,308.88
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,492.53,360.92
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,490.02,359.3
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,483.41,354.23
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,575.79,422.64
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,665.17,488.25
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,686.36,503.47
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,704.38,516.62
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,620.48,452.46
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,501.77,362.88
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,545.47,395.67
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,591.44,429.26
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,570.51,414.29
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,551.24,400.65
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,558.69,407.24
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,567.76,414.81
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,521.11,381.46
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,478.5,350.92
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,566.8,418.17
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,618.79,457.37
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,588.74,434.59
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,559.82,412.46
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,475.52,350.49
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,401.3,296.6
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,302.59,224.53
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,213.87,159.46
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,261.07,192.01
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,290.16,208.17
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,255.02,179.02
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,215.46,146.63
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,170.29,116.14
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,136.91,96.27
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,106.7,77.64
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,87.31,68.27
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,73.05,56.41
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,58.51,44.02
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,44.22,31.51
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,29.75,18.65
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,15.38,2.95
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,7.47,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,14.49,4.92
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,28.55,18.25
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,42.23,30.44
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,57.5,43.76
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,72.67,56.75
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,88.88,70.48
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,110.52,82.89
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,138.7,101.72
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,174.27,126.57
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,199.64,147.32
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,222.63,166.29
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,235.91,177.24
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,246.9,186.0
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,268.8,202.59
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,290.62,218.95
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,353.6,265.73
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,419.18,314.13
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,438.03,327.8
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,455.44,340.35
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,509.37,379.38
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,562.56,417.39
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,545.14,403.69
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,520.02,384.55
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,446.51,330.28
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,364.19,269.01
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,239.63,177.44
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,111.34,80.47
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,121.33,88.28
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,131.23,95.88
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,111.88,81.05
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,92.58,66.23
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,141.14,103.58
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,189.21,140.12
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,206.51,153.19
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,223.51,166.07
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,209.49,155.69
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,195.57,145.41
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,146.89,108.81
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,98.69,71.99
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,139.72,104.04
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,179.04,134.47
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,143.98,107.95
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,109.72,81.82
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,71.94,52.15
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,32.93,21.01
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,66.38,48.14
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,96.33,72.37
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,82.04,61.07
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,68.29,52.55
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,55.01,41.38
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,41.62,29.9
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,29.82,19.61
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,17.53,8.81
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,8.74,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,17.45,6.97
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,32.2,21.3
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,46.57,34.13
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,61.73,47.36
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,76.72,60.17
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,88.09,69.78
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,101.77,76.8
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,132.9,98.28
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,171.02,124.65
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,190.27,141.02
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,205.09,153.88
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,272.6,196.25
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,368.77,263.42
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,379.65,278.17
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,360.01,267.1
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,394.2,292.02
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,432.26,319.21
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,411.5,303.52
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,384.31,282.9
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,475.91,349.16
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,566.1,412.79
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,579.29,421.37
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,590.28,428.71
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,658.14,479.02
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,712.2,519.37
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,717.89,523.09
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,720.82,525.12
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,671.5,486.65
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,606.59,437.48
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,666.72,483.89
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,696.98,508.92
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,681.55,497.76
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,663.21,484.69
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,612.35,446.08
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,554.3,402.97
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,565.11,412.17
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,557.87,407.24
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,521.57,379.65
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,483.66,350.42
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,434.71,313.34
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,389.69,279.47
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,331.05,237.05
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,280.6,201.51
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,257.78,176.9
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,214.47,134.88
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,167.94,100.09
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,123.82,71.25
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,81.19,51.28
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,63.55,48.09
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,57.18,42.84
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,48.38,35.33
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,38.89,27.02
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,29.41,18.41
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,14.82,2.81
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,20.49,9.04
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,30.43,19.84
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,42.55,30.7
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,47.09,34.87
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,51.84,38.98
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,69.53,53.93
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,101.24,66.91
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,144.2,93.52
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,185.59,123.82
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,226.5,155.87
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,265.87,187.21
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,307.29,218.25
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,352.44,252.15
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,401.24,287.13
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,458.04,328.54
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,498.22,358.81
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,536.78,387.11
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,571.17,412.56
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,603.29,435.87
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,631.65,455.2
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,657.33,472.25
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,647.65,462.63
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,614.89,437.31
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,673.17,479.43
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,718.95,512.42
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,725.37,516.41
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,728.87,518.72
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,727.87,516.96
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,724.12,513.36
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,715.99,508.24
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,704.77,500.99
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,689.08,490.64
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,670.37,478.1
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,647.41,462.21
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,621.71,444.19
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,590.24,421.77
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,560.73,400.21
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,524.27,373.56
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,486.17,345.15
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,444.73,313.82
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,402.4,281.05
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,357.8,246.4
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,309.91,208.66
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,262.42,170.71
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,215.95,134.08
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,169.3,99.65
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,124.99,70.95
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,81.79,50.63
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,62.91,46.93
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,56.52,41.82
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,50.04,36.4
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,38.31,26.28
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,28.81,17.73
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,14.48,2.59
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,10.62,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,20.33,8.62
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,34.23,22.76
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,47.88,34.89
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,57.86,43.66
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,67.68,52.05
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,75.16,58.22
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,101.96,66.06
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,142.13,87.61
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,188.4,119.05
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,231.95,151.69
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,277.42,186.91
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,321.69,221.51
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,366.75,256.11
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,409.14,289.07
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,451.22,321.11
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,490.46,349.97
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,528.48,377.23
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,562.92,402.48
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,593.77,424.92
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,620.92,443.86
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,645.59,460.79
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,666.8,475.85
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,685.37,489.02
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,700.94,500.34
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,713.94,509.89
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,693.67,493.25
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,666.36,471.93
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,614.04,436.22
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,558.85,398.08
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,559.42,399.23
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,561.97,401.36
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,297.94,216.98
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,31.82,18.69
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,61.35,41.45
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,90.69,63.94
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,67.83,46.59
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,44.85,29.04
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,33.18,20.15
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,21.55,11.19
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,68.75,48.06
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,114.95,84.06
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,146.0,108.13
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,174.66,130.29
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,167.39,124.56
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,158.94,117.88
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,151.83,110.07
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,137.16,97.34
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,108.07,78.6
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,87.59,68.49
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,73.13,56.47
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,58.36,43.91
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,44.16,31.56
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,29.75,18.78
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,15.39,3.24
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,10.23,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,19.7,8.02
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,30.65,19.92
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,41.61,29.87
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,51.08,38.26
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,58.09,44.32
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,63.22,48.57
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,90.61,55.4
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,133.24,77.75
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,179.17,109.35
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,225.69,145.43
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,273.75,184.2
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,316.15,223.78
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,340.33,247.09
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,356.99,262.15
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,362.84,268.04
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,443.95,326.21
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,536.15,392.66
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,526.8,386.01
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,491.46,359.7
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,575.18,421.24
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,654.68,478.98
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,675.72,493.8
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,693.86,506.79
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,708.58,516.35
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,720.4,523.81
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,726.83,528.24
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,730.36,530.66
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,729.43,529.15
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,725.8,525.75
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,717.84,520.22
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,706.81,512.53
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,611.4,442.37
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,498.49,359.72
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,579.71,420.99
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,624.68,454.61
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,591.81,430.23
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,562.42,408.21
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,526.43,381.45
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,488.88,352.96
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,447.84,321.3
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,403.86,286.81
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,358.58,251.17
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,313.38,214.94
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,266.5,177.04
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,220.88,140.68
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,175.08,106.44
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,131.8,77.85
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,89.02,56.63
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,68.38,51.94
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,58.92,44.12
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,51.57,37.84
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,40.89,28.55
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,30.12,18.89
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,15.19,3.08
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,10.62,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,20.35,8.24
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,31.95,20.94
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,43.5,31.33
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,51.08,38.0
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,60.93,46.33
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,66.65,51.04
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,93.97,58.07
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,135.99,79.99
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,181.41,110.93
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,227.54,146.57
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,275.29,185.08
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,321.59,222.75
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,370.72,262.06
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,387.19,279.85
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,381.59,278.67
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,452.63,329.21
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,535.47,388.38
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,538.55,390.6
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,519.46,376.32
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,589.5,427.08
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,652.39,472.47
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,576.79,416.6
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,463.7,333.56
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,497.97,357.59
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,532.27,380.71
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,643.59,462.15
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,725.56,522.3
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,725.82,521.11
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,723.54,518.69
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,715.93,513.69
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,705.34,506.6
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,617.43,442.58
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,510.09,364.98
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,585.34,421.4
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,624.75,451.01
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,596.48,430.58
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,565.31,407.97
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,475.58,343.85
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,390.78,283.77
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,414.6,298.88
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,408.66,289.14
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,347.11,244.72
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,295.17,209.03
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,266.35,180.7
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,219.92,137.43
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,172.37,101.68
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,127.07,71.63
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,82.77,50.03
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,61.07,45.63
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,54.93,40.69
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,48.73,35.47
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,39.43,27.33
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,28.25,17.37
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,14.16,2.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,10.23,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,19.73,7.55
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,30.4,19.62
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,41.09,29.28
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,50.59,37.58
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,57.67,43.57
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,62.52,47.56
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,90.29,54.17
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,134.55,77.21
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,181.93,109.6
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,229.29,146.01
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,281.64,187.73
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,329.01,226.14
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,376.72,264.39
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,421.45,299.72
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,465.45,333.57
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,506.28,364.4
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,543.47,391.88
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,578.33,417.86
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,611.01,441.79
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,639.61,461.56
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,665.62,479.16
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,686.96,494.26
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,705.3,507.16
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,718.21,515.12
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,727.75,520.72
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,734.17,525.32
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,737.72,527.95
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,736.89,527.87
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,733.4,525.93
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,725.22,520.54
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,713.99,513.02
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,698.65,501.77
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,680.29,488.32
