Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,657.34,472.39
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,631.64,454.29
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,601.51,432.89
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,569.07,409.39
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,535.68,385.29
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,497.28,356.97
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,455.04,324.45
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,411.85,290.47
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,366.15,254.49
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,320.38,217.77
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,269.17,176.56
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,222.2,139.06
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,174.87,103.59
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,129.92,73.79
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,85.6,51.89
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,63.03,47.06
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,56.62,41.91
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,50.11,36.46
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,38.71,26.61
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,29.55,18.32
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,14.86,2.82
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,20.16,7.5
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,34.0,22.55
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,47.76,34.88
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,56.52,42.69
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,65.25,50.2
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,72.24,56.02
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,99.03,63.64
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,141.27,86.19
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,185.53,115.86
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,230.58,150.44
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,277.52,187.97
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,322.81,224.69
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,369.26,262.07
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,415.39,298.79
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,458.42,332.44
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,498.81,363.39
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,538.25,392.9
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,573.5,419.51
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,606.79,444.2
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,630.25,460.92
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,656.64,479.21
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,677.62,493.24
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,695.71,505.03
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,709.8,514.0
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,720.86,520.79
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,727.18,525.18
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,730.7,527.6
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,730.26,527.43
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,727.22,525.43
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,719.58,520.09
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,708.94,512.63
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,693.53,501.98
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,675.14,489.16
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,652.93,473.29
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,628.01,455.29
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,602.56,436.62
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,569.34,412.21
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,532.85,385.67
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,494.69,357.22
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,453.03,324.82
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,410.69,291.25
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,365.44,255.46
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,317.05,216.72
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,269.93,178.61
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,224.45,142.41
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,177.76,107.42
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,133.71,78.07
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,91.2,56.74
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,69.07,52.08
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,59.49,44.22
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,52.13,37.98
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,42.1,29.28
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,32.06,20.24
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,16.38,3.61
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,9.05,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,17.31,5.29
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,32.37,21.05
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,46.95,34.02
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,60.32,45.71
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,73.56,57.05
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,83.36,65.19
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,98.84,73.95
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,88.33,65.2
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,74.84,54.45
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,128.6,95.59
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,184.9,138.08
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,183.73,137.17
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,179.72,133.95
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,212.19,157.97
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,245.24,182.16
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,255.23,188.96
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,264.81,195.4
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,365.53,269.71
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,468.15,344.08
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,537.63,393.7
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,611.68,445.94
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,581.47,423.09
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,545.23,395.94
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,615.3,445.47
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,684.77,493.35
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,679.28,488.78
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,671.65,483.03
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,702.89,507.16
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,726.91,525.93
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,718.6,519.62
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,707.29,511.34
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,691.85,500.36
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,673.46,487.24
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,649.96,470.38
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,623.87,451.48
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,594.53,429.24
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,562.92,405.09
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,526.85,379.1
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,489.18,351.28
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,448.71,320.03
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,407.13,287.27
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,359.75,250.29
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,314.56,214.22
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,267.49,176.12
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,221.13,139.02
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,174.63,104.18
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,130.59,74.76
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,87.17,52.53
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,62.8,46.67
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,56.41,41.47
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,47.71,34.14
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,38.58,26.24
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,29.46,18.04
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,14.83,2.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,1.34
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,26.31,16.08
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,40.66,28.84
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,56.29,42.48
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,70.61,54.77
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,85.55,67.45
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,103.48,77.69
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,133.71,97.59
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,174.42,125.36
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,214.04,152.66
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,262.46,187.92
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,298.24,217.4
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,331.33,244.19
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,373.09,275.65
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,422.1,312.37
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,475.55,352.11
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,534.09,395.94
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,569.04,421.84
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,602.1,445.79
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,602.34,443.6
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,586.92,429.61
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,644.97,472.64
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,692.29,507.92
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,678.02,492.0
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,639.88,459.94
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,692.25,499.47
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,737.35,533.37
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,720.65,517.13
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,698.11,497.3
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,657.47,469.2
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,613.82,438.94
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,658.93,472.79
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,679.11,488.75
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,630.42,452.03
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,573.45,410.22
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,539.6,386.6
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,501.85,359.97
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,496.44,356.51
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,479.91,344.32
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,426.63,305.4
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,375.24,267.92
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,348.65,246.31
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,311.26,215.35
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,267.76,181.02
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,225.26,147.82
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,180.75,115.56
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,140.3,88.73
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,102.4,67.46
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,78.44,59.32
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,67.67,50.68
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,57.04,41.87
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,44.13,30.88
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,31.12,19.47
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,15.95,3.21
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,9.05,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,17.4,4.61
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,31.99,20.72
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,46.46,33.72
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,58.63,44.46
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,70.94,55.05
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,83.65,65.7
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,99.04,74.2
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,129.12,89.79
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,183.51,123.07
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,224.94,149.72
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,279.67,189.19
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,325.77,227.29
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,373.05,266.14
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,417.8,302.7
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,461.65,337.69
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,502.08,369.33
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,541.32,399.28
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,576.72,425.7
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,609.9,449.85
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,639.04,470.61
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,665.64,489.13
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,687.3,504.69
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,705.93,517.89
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,719.29,526.2
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,729.16,531.96
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,736.0,535.46
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,739.86,536.81
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,739.12,535.19
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,735.56,531.59
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,727.94,526.26
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,717.2,518.73
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,701.9,507.97
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,683.51,494.94
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,660.44,478.32
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,634.55,459.5
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,598.84,432.07
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,558.18,401.62
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,536.34,386.83
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,498.62,359.32
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,457.92,327.53
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,414.98,293.39
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,368.7,256.72
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,322.2,219.18
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,274.58,180.2
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,227.73,142.33
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,175.8,102.88
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,129.71,71.64
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,84.33,48.38
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,57.62,42.38
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,52.06,37.86
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,46.48,33.12
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,38.64,26.29
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,28.92,17.6
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,14.52,2.27
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,9.83,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,18.72,4.9
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,31.96,20.64
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,45.09,32.55
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,52.33,39.09
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,59.66,45.45
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,68.0,52.45
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,95.06,59.62
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,135.5,80.56
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,180.68,111.41
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,226.89,147.56
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,274.79,186.63
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,323.91,226.66
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,370.4,264.33
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,414.45,300.14
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,457.9,334.68
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,498.84,366.63
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,536.28,395.31
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,571.03,422.03
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,603.7,446.7
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,632.61,467.41
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,659.08,485.95
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,681.4,502.07
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,700.81,515.92
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,715.73,525.59
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,727.67,533.03
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,734.84,536.81
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,739.06,538.46
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,739.08,537.37
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,736.3,534.29
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,729.1,529.04
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,718.79,521.58
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,703.91,511.05
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,685.93,498.23
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,662.93,481.74
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,637.11,463.01
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,606.42,440.45
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,573.79,416.13
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,537.67,388.9
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,501.2,360.81
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,459.17,328.15
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,416.45,294.32
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,370.9,258.36
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,325.21,221.62
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,274.08,180.89
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,227.59,144.04
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,180.36,108.27
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,135.68,77.92
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,92.47,55.61
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,67.05,50.2
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,58.32,43.16
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,51.58,37.51
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,41.8,29.01
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,32.05,20.19
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,16.37,3.17
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,4.33,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,8.36,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,19.46,10.32
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,30.5,20.11
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,44.32,32.12
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,58.0,43.84
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,71.95,55.57
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,103.31,69.76
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,134.13,81.22
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,177.89,106.0
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,229.31,146.22
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,278.17,186.1
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,325.38,225.2
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,373.26,264.53
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,419.57,302.14
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,463.49,337.09
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,503.9,368.63
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,542.79,398.22
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,578.35,425.44
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,611.72,450.5
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,640.75,471.16
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,667.09,489.47
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,689.26,504.33
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,708.39,516.78
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,721.2,524.64
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,730.44,529.9
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,737.33,534.56
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,741.26,537.11
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,740.2,535.02
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,736.37,530.99
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,728.9,525.6
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,718.35,518.03
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,702.31,506.77
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,683.34,493.35
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,660.36,477.02
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,634.63,458.53
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,604.75,436.77
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,572.69,413.09
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,537.14,387.29
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,501.42,360.64
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,459.46,328.14
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,416.69,294.38
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,371.22,258.62
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,325.63,222.06
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,274.75,181.12
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,228.29,143.98
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,181.02,108.24
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,136.25,77.79
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,92.18,54.49
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,64.35,47.75
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,58.36,43.0
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,49.74,35.82
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,40.27,27.61
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,30.81,19.09
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,15.54,2.53
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,3.54,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,6.83,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,16.77,8.09
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,26.74,16.94
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,38.83,27.45
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,50.58,37.55
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,63.27,48.23
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,76.17,56.16
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,71.46,51.97
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,66.02,47.22
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,115.08,85.04
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,164.85,122.72
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,239.05,174.96
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,328.62,239.36
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,391.31,284.13
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,463.48,337.55
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,503.45,368.42
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,543.12,398.34
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,578.08,424.01
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,610.87,447.46
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,640.73,468.45
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,668.15,487.29
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,690.42,503.01
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,709.7,516.44
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,724.17,525.48
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,735.43,532.18
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,742.08,536.79
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,745.72,539.31
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,745.42,537.98
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,742.26,534.66
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,735.02,529.63
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,724.65,522.4
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,708.97,510.4
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,690.2,496.2
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,667.78,481.41
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,642.5,464.31
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,612.04,442.21
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,579.5,418.24
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,542.99,391.04
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,504.65,361.93
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,463.94,330.46
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,421.06,296.74
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,374.98,260.59
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,328.7,223.54
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,280.87,184.87
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,230.58,144.84
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,182.44,108.36
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,136.65,77.07
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,92.25,53.73
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,63.79,47.28
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,57.37,42.17
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,48.5,34.79
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,39.63,27.09
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,30.83,19.09
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,15.55,2.34
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,7.87,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,15.11,1.31
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,29.56,18.5
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,43.57,31.07
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,58.63,44.23
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,73.45,56.91
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,87.6,68.74
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,110.05,79.48
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,137.45,91.42
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,183.49,118.62
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,228.16,149.87
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,279.02,187.96
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,210.81,149.31
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,101.99,74.2
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,109.23,79.49
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,116.53,84.7
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,227.98,168.34
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,341.42,250.91
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,366.52,268.03
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,391.8,285.33
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,487.56,353.84
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,585.06,421.97
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,485.09,350.38
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,369.86,266.69
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,396.93,285.57
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,424.0,303.85
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,564.02,403.66
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,696.68,494.91
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,678.19,480.53
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,655.27,464.05
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,650.78,461.06
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,641.72,454.92
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,669.31,476.87
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,684.05,489.56
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,661.08,474.27
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,635.52,457.1
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,606.23,436.17
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,574.35,413.04
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,538.19,386.27
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,500.43,357.86
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,458.76,326.2
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,414.57,292.1
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,369.31,257.18
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,324.15,221.61
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,182.86,123.77
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,77.35,54.67
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,124.62,80.2
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,142.34,84.43
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,98.19,59.98
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,70.27,52.8
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,62.44,46.55
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,54.53,39.95
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,43.25,30.19
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,31.84,19.98
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,16.3,2.51
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,8.26,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,15.92,0.99
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,31.87,20.43
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,47.6,34.58
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,60.4,45.9
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,73.08,56.83
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,68.61,52.95
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,69.31,50.84
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,104.35,77.79
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,140.7,105.05
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,140.91,105.43
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,138.26,103.54
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,188.8,141.17
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,243.1,181.29
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,283.0,210.27
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,328.66,243.35
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,318.6,235.52
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,307.93,227.03
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,412.45,303.68
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,526.39,385.44
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,591.55,432.45
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,654.24,477.78
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,637.85,462.47
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,600.55,432.73
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,578.76,415.9
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,549.4,393.71
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,653.24,470.4
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,737.74,532.28
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,738.18,532.29
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,735.87,530.87
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,621.16,447.71
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,489.95,351.75
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,601.48,434.41
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,683.87,493.82
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,661.08,477.33
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,635.7,459.33
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,561.82,405.41
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,489.44,352.8
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,505.5,365.57
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,500.46,361.51
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,458.57,329.47
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,416.62,296.9
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,371.74,262.1
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,327.2,226.92
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,281.02,190.44
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,234.71,154.43
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,190.1,121.01
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,148.59,92.47
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,109.86,71.27
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,85.99,65.78
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,74.77,56.77
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,63.42,47.32
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,48.52,34.53
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,33.3,21.12
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,17.31,2.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,7.47,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,14.53,0.0
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,32.02,20.37
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,49.17,35.71
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,60.91,46.12
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,72.56,56.17
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,80.73,62.99
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,108.42,72.31
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,144.7,91.64
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,186.99,120.13
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,234.37,156.67
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,281.12,194.05
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,326.13,230.51
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,372.97,268.28
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,417.13,303.76
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,461.16,338.41
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,502.76,370.62
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,543.48,401.49
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,579.29,428.02
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,613.35,452.68
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,643.09,473.88
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,670.52,493.05
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,693.45,509.51
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,713.63,523.84
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,726.93,531.98
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,736.77,537.6
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,744.24,542.71
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,748.9,545.81
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,748.32,544.08
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,745.07,540.46
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,737.56,534.89
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,727.15,527.27
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,711.73,516.26
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,693.53,503.22
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,670.18,486.48
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,644.35,467.8
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,615.26,446.63
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,583.77,423.4
