Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,548.19,396.8
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,509.83,367.74
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,467.85,335.63
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,425.33,302.49
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,379.7,267.11
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,334.5,231.44
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,287.69,194.54
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,242.75,159.31
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,193.65,122.34
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,150.79,92.74
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,109.22,69.35
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,79.91,60.83
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,70.73,53.46
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,61.43,45.69
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,47.79,33.91
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,34.06,21.69
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,17.67,2.51
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,8.65,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,16.55,0.0
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,30.65,19.28
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,44.83,32.2
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,53.14,39.72
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,61.46,46.96
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,81.39,63.82
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,108.43,79.36
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,132.51,96.71
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,154.61,113.85
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,199.11,143.43
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,256.93,184.41
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,308.11,219.41
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,378.02,270.71
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,402.49,294.24
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,406.69,300.0
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,475.32,350.41
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,548.31,404.52
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,580.93,428.66
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,614.12,452.62
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,643.9,473.73
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,671.23,492.67
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,653.6,476.81
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,608.05,441.15
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,682.74,496.75
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,740.61,540.09
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,747.79,544.76
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,751.95,547.46
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,752.11,546.48
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,749.36,543.44
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,741.74,537.93
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,730.97,530.2
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,663.7,478.06
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,582.77,416.96
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,630.07,453.76
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,647.58,468.74
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,617.74,446.92
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,585.39,423.09
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,548.83,396.61
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,510.37,368.05
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,408.62,294.26
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,320.93,232.25
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,342.82,243.73
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,331.39,226.59
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,283.0,187.16
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,236.08,149.31
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,183.97,109.3
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,137.69,76.92
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,92.83,52.35
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,60.27,44.39
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,54.09,39.45
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,47.86,34.24
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,37.26,25.1
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,28.75,17.32
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.46,0.64
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,8.26,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,15.87,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,27.5,16.57
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,39.19,27.31
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,47.09,34.41
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,52.61,39.25
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,57.29,43.17
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,88.48,51.32
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,131.73,73.9
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,183.26,109.65
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,231.52,147.72
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,281.16,188.45
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,329.19,228.38
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,379.4,269.58
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,424.95,306.64
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,469.6,342.1
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,510.81,373.45
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,550.4,402.65
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,586.44,430.22
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,620.23,455.66
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,650.0,476.81
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,677.02,495.6
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,699.74,510.89
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,719.4,523.77
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,730.28,530.0
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,736.77,533.11
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,743.72,537.97
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,747.75,540.76
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,747.19,540.54
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,743.9,538.38
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,736.26,533.04
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,725.62,525.57
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,710.51,513.84
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,692.42,499.97
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,670.07,484.97
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,644.99,467.78
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,618.95,448.49
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,585.39,423.73
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,549.1,397.45
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,511.16,369.33
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,469.23,337.01
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,425.06,302.46
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,379.15,266.55
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,333.38,230.07
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,285.47,191.6
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,239.59,155.1
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,192.69,119.51
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,148.73,88.89
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,103.99,63.23
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,72.72,54.66
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,64.61,48.05
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,56.41,41.13
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,44.54,30.92
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,32.31,20.03
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,16.57,1.05
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,7.87,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,15.18,0.0
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,25.21,14.66
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,37.32,25.72
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,43.92,31.72
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,50.58,37.52
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,55.39,41.56
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,88.09,50.22
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,133.97,75.31
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,186.82,112.72
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,235.28,150.84
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,285.2,191.59
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,333.73,231.78
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,382.35,271.57
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,428.3,308.5
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,473.18,343.66
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,514.41,375.25
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,553.9,404.65
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,589.57,430.54
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,623.06,454.19
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,652.49,474.56
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,679.12,492.53
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,701.3,507.18
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,720.48,519.49
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,734.79,528.28
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,745.9,534.78
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,752.76,539.45
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,756.58,542.05
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,755.67,541.54
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,751.91,539.08
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,744.09,533.95
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,733.2,526.66
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,717.46,515.96
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,698.76,503.09
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,675.67,487.06
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,649.81,468.84
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,619.71,447.3
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,587.4,423.79
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,554.08,399.87
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,515.2,371.37
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,472.86,338.89
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,429.61,304.99
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,383.56,268.84
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,337.36,231.84
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,286.07,190.44
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,238.82,152.35
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,190.53,115.29
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,144.72,83.06
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,99.87,57.75
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,65.16,48.42
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,58.81,43.26
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,49.66,35.56
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,39.79,27.03
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,29.96,18.12
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.13,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,7.87,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,15.09,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,29.83,18.29
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,44.61,31.8
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,53.36,39.69
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,61.98,47.18
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,68.81,52.92
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,102.83,64.57
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,146.45,96.18
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,177.73,124.47
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,221.55,150.64
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,285.99,195.27
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,333.58,233.72
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,381.49,271.79
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,427.03,307.79
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,473.39,343.46
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,513.86,373.25
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,552.58,400.81
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,588.21,426.03
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,621.95,449.23
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,650.5,468.15
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,676.2,484.61
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,698.43,499.47
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,717.91,512.2
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,730.3,518.9
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,739.31,523.23
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,746.11,527.76
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,750.11,530.39
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,748.85,528.38
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,744.95,524.63
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,737.21,519.88
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,726.64,513.2
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,710.76,502.89
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,692.19,490.63
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,673.7,478.15
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,647.57,460.4
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,615.78,438.54
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,582.45,415.19
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,546.19,389.93
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,508.69,363.17
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,467.47,332.56
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,425.69,300.89
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,380.61,266.77
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,336.16,232.49
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,286.63,193.86
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,242.22,159.23
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,196.89,125.5
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,154.86,96.41
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,114.17,72.56
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,81.98,61.94
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,72.44,54.36
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,61.61,45.38
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,46.87,32.79
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,32.01,19.7
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,16.56,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.37,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,22.92,12.76
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,36.96,25.5
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,52.4,39.04
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,67.73,52.26
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,82.78,64.95
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,102.22,75.83
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,130.19,95.16
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,162.79,118.17
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,205.3,147.03
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,257.51,184.24
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,299.41,215.74
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,347.06,251.22
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,387.8,281.62
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,430.2,312.79
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,490.35,356.24
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,555.74,403.51
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,588.7,427.01
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,622.52,450.5
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,652.3,470.8
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,679.59,488.97
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,702.25,504.65
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,721.95,518.15
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,734.02,525.09
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,742.44,529.51
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,749.33,534.36
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,753.35,537.25
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,753.18,536.39
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,750.32,533.7
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,742.84,528.83
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,732.41,521.93
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,716.83,510.61
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,707.36,503.01
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,683.7,488.05
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,657.36,470.95
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,627.15,449.87
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,594.54,426.65
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,557.5,399.72
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,518.8,371.01
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,476.46,339.07
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,433.19,305.7
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,386.94,270.09
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,337.93,231.69
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,289.46,193.26
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,242.18,155.77
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,193.75,118.7
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,148.03,86.36
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,103.32,60.37
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,66.44,49.47
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,57.28,41.98
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,50.17,35.96
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,39.71,26.94
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,29.24,17.46
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,7.47,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,14.35,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,26.68,15.66
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,39.02,27.21
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,47.11,34.54
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,57.67,43.72
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,63.2,48.38
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,96.89,58.13
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,140.59,82.45
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,188.52,116.01
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,236.87,153.98
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,286.96,194.54
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,338.09,235.68
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,386.59,274.17
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,432.49,310.5
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,477.8,345.42
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,519.91,377.23
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,557.82,405.27
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,593.8,431.09
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,627.66,454.75
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,657.55,475.28
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,684.84,493.61
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,707.29,509.38
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,726.77,522.97
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,742.05,532.56
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,754.3,540.01
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,761.29,544.91
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,765.23,547.73
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,764.38,546.39
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,760.6,543.06
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,752.69,537.7
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,741.66,530.19
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,726.03,519.84
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,707.31,507.24
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,683.86,490.95
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,657.6,472.5
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,627.13,450.94
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,594.29,427.3
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,557.78,401.33
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,519.42,373.34
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,478.25,341.83
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,434.37,307.65
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,387.92,271.46
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,341.25,234.26
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,291.81,194.24
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,239.96,152.56
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,190.93,114.63
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,144.17,81.23
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,98.2,54.52
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,58.98,43.32
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,52.74,38.23
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,46.45,32.88
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,35.87,23.78
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,27.31,15.9
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,13.71,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,12.93,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,25.22,14.33
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,37.58,25.86
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,45.63,33.12
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,55.96,42.07
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,61.5,46.73
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,95.22,56.71
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,137.33,80.13
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,184.09,112.95
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,209.79,145.26
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,200.6,148.5
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,276.64,198.0
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,379.4,270.23
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,424.89,306.04
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,469.82,340.63
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,477.9,348.0
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,460.32,335.01
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,465.52,337.98
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,461.01,333.64
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,573.07,414.71
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,675.42,487.45
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,697.57,502.3
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,716.81,515.47
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,730.58,523.65
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,741.09,529.55
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,748.15,534.28
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,752.3,537.03
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,752.19,537.17
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,749.3,535.44
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,741.69,530.53
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,731.09,523.57
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,716.33,513.77
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,698.51,501.78
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,676.11,486.45
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,650.98,469.01
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,625.16,450.55
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,591.5,426.46
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,554.91,399.91
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,516.65,371.55
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,474.51,339.78
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,431.66,306.74
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,383.58,269.8
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,337.27,233.28
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,289.17,194.68
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,242.45,157.21
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,194.59,120.43
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,149.46,88.19
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,105.09,61.73
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,66.36,49.61
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,56.82,41.78
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,49.38,35.45
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,38.95,26.41
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,28.49,16.85
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.38,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,15.37,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,24.14,13.38
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,34.84,23.56
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,40.71,28.96
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,46.71,34.23
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,51.61,38.37
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,87.77,48.76
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,132.34,73.77
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,184.12,110.65
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,232.76,148.88
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,282.89,189.4
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,331.06,228.21
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,381.03,267.59
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,426.79,303.75
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,471.78,338.43
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,513.24,369.93
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,553.24,399.62
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,590.04,426.2
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,624.64,450.66
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,654.76,471.76
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,682.2,490.67
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,705.1,507.05
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,724.96,521.22
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,739.93,530.87
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,751.61,538.19
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,758.86,543.65
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,762.96,546.95
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,762.89,547.41
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,759.78,545.78
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,752.41,540.91
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,741.87,533.84
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,725.98,522.11
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,707.01,508.19
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,683.92,493.26
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,657.97,476.03
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,627.84,454.53
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,595.34,430.91
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,544.9,394.04
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,493.01,356.44
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,458.53,330.76
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,423.61,303.8
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,370.26,264.13
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,323.57,229.02
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,254.2,179.51
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,201.26,143.81
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,185.95,124.33
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,150.23,89.68
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,105.59,62.28
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,64.79,48.32
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,55.42,40.62
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,45.63,32.34
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,35.08,23.22
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,26.52,15.23
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.32,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,6.29,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,12.19,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,24.15,13.25
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,36.22,24.68
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,45.51,33.0
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,52.45,39.08
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,57.45,43.3
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,93.54,53.95
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,137.35,78.87
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,185.4,112.95
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,237.37,153.81
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,287.28,194.15
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,335.28,232.78
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,383.84,271.07
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,430.13,307.5
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,475.78,342.52
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,516.46,373.29
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,556.41,402.77
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,592.94,430.03
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,627.34,455.32
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,657.33,476.22
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,684.71,494.96
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,707.6,510.15
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,727.5,523.09
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,740.32,530.85
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,749.33,535.98
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,756.54,541.04
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,760.8,544.09
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,760.72,544.4
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,757.8,542.78
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,750.06,537.71
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,739.3,530.55
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,723.69,518.93
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,705.13,505.25
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,682.24,490.44
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,656.6,473.45
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,629.27,453.77
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,594.73,428.91
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,557.87,402.08
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,519.52,373.64
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,462.23,331.47
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,408.28,291.88
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,381.43,270.12
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,342.23,237.69
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,276.33,190.61
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,225.89,156.68
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,188.18,128.28
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,152.15,102.13
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,116.53,75.23
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,71.57,53.67
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,62.27,46.08
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,53.68,38.81
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,41.41,28.24
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,28.91,16.95
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,14.73,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,6.29,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,12.59,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,22.55,11.86
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,34.95,23.58
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,41.23,29.36
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,47.63,34.99
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,52.54,39.06
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,91.46,50.46
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,137.53,76.89
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,190.64,114.89
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,239.59,153.38
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,289.99,193.97
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,339.18,233.12
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,388.63,271.36
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,435.98,307.92
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,481.42,342.04
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,523.51,373.02
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,563.95,401.95
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,600.54,428.84
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,634.91,453.76
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,665.35,474.63
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,693.04,493.27
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,716.0,509.05
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,735.9,522.63
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,751.25,532.49
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,763.31,540.07
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,770.59,545.37
