Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,774.73,548.56
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,774.66,547.82
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,771.54,545.08
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,763.78,540.15
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,752.81,533.06
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,738.13,523.67
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,720.16,511.92
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,696.36,495.86
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,669.65,477.58
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,639.14,456.36
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,606.07,432.94
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,568.95,406.92
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,529.85,378.76
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,487.55,346.78
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,443.95,313.06
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,396.92,276.64
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,347.76,237.77
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,297.52,197.13
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,247.98,157.02
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,197.63,117.8
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,149.37,82.81
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,97.85,51.2
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,53.87,38.91
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,46.2,32.73
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,40.73,28.13
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,32.64,21.08
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,24.56,13.49
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,11.8,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,22.42,11.62
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,32.67,21.66
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,38.65,27.11
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,44.75,32.39
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,49.78,36.56
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,90.32,48.63
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,140.13,78.04
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,189.33,112.94
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,238.65,151.69
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,289.38,192.57
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,338.87,232.64
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,390.02,273.26
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,436.51,309.69
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,482.16,344.53
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,524.33,376.0
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,564.93,405.51
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,601.95,431.63
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,636.74,455.56
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,667.07,475.94
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,694.66,494.06
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,718.32,510.3
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,738.91,524.31
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,753.63,533.12
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,764.88,539.56
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,772.24,544.56
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,776.43,547.37
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,776.37,546.39
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,773.21,543.52
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,765.77,538.95
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,755.1,532.1
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,739.33,521.82
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,720.38,509.32
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,697.32,493.69
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,671.33,475.88
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,639.53,453.9
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,605.7,430.12
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,568.89,404.58
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,530.17,376.97
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,487.91,345.35
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,444.56,312.15
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,397.22,275.95
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,349.63,238.64
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,299.88,198.78
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,251.03,159.56
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,197.28,118.09
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,148.98,83.14
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,101.75,54.6
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,58.85,42.8
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,49.62,35.37
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,43.57,30.32
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,34.84,22.74
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.09,14.5
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,11.02,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,22.05,11.16
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,33.51,22.33
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,43.69,31.34
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,51.75,38.3
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,57.5,43.16
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,97.38,55.87
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,141.61,81.66
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,189.95,116.05
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,238.57,154.28
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,291.85,196.97
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,340.04,235.31
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,389.08,273.5
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,435.85,309.84
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,482.02,344.74
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,523.17,375.22
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,563.89,404.54
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,600.77,431.34
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,635.51,456.13
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,665.9,477.03
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,693.78,495.86
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,717.02,511.04
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,737.25,523.99
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,753.23,533.98
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,766.03,541.76
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,773.76,546.97
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,778.32,550.02
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,778.26,550.38
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,775.11,548.83
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,767.29,543.98
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,756.26,536.81
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,740.56,525.35
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,721.72,511.71
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,698.0,496.64
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,671.38,479.31
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,639.68,457.06
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,605.96,433.04
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,569.02,406.38
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,530.21,377.82
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,488.96,346.92
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,444.76,313.15
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,397.49,276.95
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,350.02,239.69
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,300.19,199.73
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,251.29,160.41
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,197.71,119.01
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,149.7,84.13
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,102.59,55.31
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,59.79,43.58
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,49.52,35.29
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,43.5,30.24
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,34.38,22.34
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,23.72,12.57
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,21.97,10.91
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,34.08,22.77
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,42.57,30.45
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,53.17,39.67
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,58.85,44.49
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,99.23,57.63
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,142.86,83.35
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,190.95,117.77
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,239.83,156.46
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,293.45,199.62
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,341.55,238.02
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,390.65,276.38
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,437.16,312.54
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,483.04,347.13
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,524.14,377.51
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,564.89,406.75
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,601.37,432.22
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,635.68,455.54
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,665.84,475.75
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,693.4,493.8
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,716.44,509.59
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,736.49,523.24
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,751.35,532.44
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,762.9,539.37
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,770.07,544.07
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,774.15,546.7
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,773.7,545.49
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,770.26,542.31
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,762.28,537.06
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,751.2,529.76
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,735.18,519.37
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,716.14,506.87
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,692.7,492.1
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,666.47,475.16
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,634.47,452.85
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,605.55,432.14
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,567.94,405.29
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,528.67,376.7
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,486.12,345.15
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,442.82,312.31
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,396.0,276.84
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,346.74,238.72
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,297.37,199.68
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,249.71,161.87
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,201.07,124.5
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,155.16,91.25
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,110.12,63.36
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,70.45,52.27
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,55.35,39.98
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,47.22,33.12
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,36.38,23.82
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,25.52,13.75
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.29,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,23.07,11.48
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,39.16,26.96
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,55.53,41.35
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,71.64,55.25
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,76.52,59.49
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,105.72,68.47
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,147.11,97.78
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,184.35,127.11
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,232.99,163.15
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,286.63,203.76
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,329.67,237.04
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,375.15,271.79
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,418.52,304.41
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,465.5,338.63
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,506.41,367.69
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,548.22,396.63
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,584.47,421.7
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,619.28,445.26
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,651.44,465.94
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,678.27,482.77
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,701.61,498.34
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,722.37,512.01
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,741.47,524.88
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,758.0,535.96
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,766.23,540.79
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,771.46,543.66
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,772.36,544.1
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,757.73,534.75
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,750.2,530.39
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,739.73,523.96
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,725.54,515.01
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,708.34,503.89
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,694.15,494.33
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,667.99,476.74
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,572.69,409.11
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,479.6,342.59
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,451.93,324.53
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,423.46,305.24
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,440.84,317.22
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,436.47,311.45
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,318.59,228.18
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,219.25,159.66
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,170.07,124.12
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,124.26,90.76
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,65.45,45.74
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,3.8,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.51,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,22.43,10.83
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,38.52,26.51
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,48.79,35.82
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,59.19,44.94
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,74.43,58.0
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,92.17,68.92
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,106.62,80.03
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,120.75,90.91
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,181.07,132.79
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,258.41,188.74
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,275.2,204.05
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,286.8,214.35
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,370.45,275.29
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,466.93,346.03
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,507.39,375.94
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,547.85,405.46
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,583.74,431.77
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,618.23,456.63
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,648.89,477.58
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,677.88,496.99
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,626.85,458.01
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,550.21,400.75
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,548.52,398.68
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,545.29,395.14
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,621.71,449.9
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,695.87,501.71
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,642.35,463.39
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,585.35,423.01
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,617.49,446.74
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,639.91,463.23
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,684.39,497.43
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,706.71,516.16
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,610.91,446.89
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,504.74,369.92
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,449.28,330.72
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,396.35,292.66
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,402.93,298.15
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,405.17,299.84
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,436.36,321.99
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,437.57,319.85
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,390.54,283.44
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,345.89,248.48
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,273.6,195.73
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,218.47,157.75
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,196.6,134.54
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,158.53,98.76
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,111.57,67.49
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,71.99,48.8
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,57.03,42.84
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,48.31,35.25
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,36.58,24.87
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,24.75,13.47
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,4.72,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,22.32,10.59
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,38.99,27.01
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,54.6,40.89
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,69.97,54.28
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,81.47,64.05
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,108.16,76.44
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,131.64,95.11
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,148.37,109.96
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,198.51,144.03
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,263.15,190.06
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,258.25,190.38
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,238.57,177.91
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,289.16,215.31
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,339.82,252.28
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,380.19,280.99
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,422.41,310.7
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,474.2,347.75
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,522.48,382.03
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,397.75,292.42
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,254.82,186.85
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,372.97,273.87
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,495.43,360.58
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,621.14,452.0
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,736.6,534.42
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,744.26,539.06
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,749.38,542.69
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,749.65,543.63
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,747.35,542.81
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,739.39,537.62
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,728.86,530.66
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,713.78,520.64
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,696.15,508.77
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,672.71,492.52
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,647.21,474.66
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,621.15,456.58
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,591.63,435.66
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,476.89,351.95
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,368.76,272.63
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,290.69,215.74
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,223.12,165.91
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,183.6,136.8
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,148.44,110.63
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,207.31,151.08
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,240.84,168.92
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,203.07,138.17
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,164.21,107.83
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,122.82,80.14
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,86.72,61.03
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,69.27,52.87
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,57.2,42.5
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,41.23,28.56
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,25.1,13.48
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,7.87,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,22.01,9.91
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,36.27,24.56
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,46.63,33.95
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,56.9,42.98
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,66.6,51.37
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,106.65,65.5
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,151.03,93.79
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,197.88,128.19
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,235.85,165.28
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,256.56,187.45
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,256.63,190.73
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,244.78,183.44
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,356.47,264.7
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,485.45,359.02
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,527.76,390.24
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,569.14,420.23
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,606.09,446.38
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,641.08,470.46
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,665.77,487.26
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,693.84,505.88
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,716.85,521.96
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,737.01,535.96
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,752.72,546.9
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,765.45,555.77
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,773.25,561.25
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,778.04,564.61
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,777.95,563.86
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,774.91,561.22
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,755.28,543.63
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,715.3,512.96
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,731.02,528.19
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,721.77,526.27
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,698.84,511.48
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,673.15,494.53
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,642.47,472.88
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,609.46,449.15
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,576.23,425.27
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,536.63,396.24
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,383.12,283.8
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,244.24,181.74
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,310.51,229.16
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,348.95,251.32
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,283.65,202.17
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,231.4,164.43
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,191.86,133.32
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,153.1,103.55
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,116.06,77.67
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,81.58,57.51
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,63.43,48.23
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,50.3,36.89
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,36.45,24.69
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,22.41,11.27
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,7.08,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,20.69,8.69
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,34.31,23.01
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,45.0,32.71
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,55.62,42.07
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,76.64,60.13
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,106.83,76.85
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,140.38,92.91
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,199.4,130.42
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,240.62,168.56
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,270.15,196.76
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,316.2,233.1
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,359.73,266.87
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,374.32,279.74
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,385.65,289.02
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,377.13,282.39
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,367.75,274.55
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,341.42,254.27
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,318.11,236.06
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,385.22,284.65
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,462.61,339.1
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,534.01,389.64
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,615.73,446.0
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,628.32,452.58
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,639.5,458.55
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,659.59,471.86
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,678.33,484.0
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,742.95,529.45
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,778.54,555.0
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,770.9,549.28
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,760.19,541.8
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,745.49,531.18
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,727.52,518.38
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,704.9,504.16
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,679.44,487.7
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,614.34,441.41
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,542.83,390.8
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,549.44,397.18
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,537.45,388.99
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,495.44,358.01
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,451.94,325.18
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,403.2,287.6
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,355.85,250.14
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,306.23,210.31
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,257.31,170.64
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,207.51,131.47
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,160.53,96.32
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,113.63,65.49
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,71.07,45.07
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,53.73,39.58
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,43.94,31.24
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,32.97,21.62
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,21.99,10.65
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,20.67,8.28
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,34.35,22.99
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,43.78,31.65
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,53.25,40.04
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,67.33,52.09
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,109.27,65.62
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,152.61,93.08
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,201.0,128.78
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,249.44,167.68
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,300.05,208.86
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,349.21,248.79
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,401.45,290.21
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,448.51,326.94
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,495.17,362.3
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,537.91,393.85
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,579.61,423.75
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,613.22,448.34
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,648.26,473.33
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,679.28,494.15
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,707.93,512.93
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,731.31,529.1
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,751.73,543.13
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,769.23,554.19
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,783.81,562.61
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,791.7,568.05
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,796.35,571.5
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,796.64,571.01
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,793.73,568.53
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,785.66,563.66
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,774.34,556.75
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,758.27,545.53
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,739.04,531.82
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,714.85,515.51
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,687.76,496.96
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,656.37,475.11
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,622.55,451.15
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,585.21,425.07
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,545.94,396.85
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,502.3,363.91
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,457.54,329.31
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,409.48,291.96
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,360.85,253.19
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,310.03,211.77
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,260.36,171.02
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,209.27,130.26
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,157.06,90.64
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,108.64,58.9
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,64.9,38.63
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,46.63,33.49
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,40.48,28.2
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,31.26,20.02
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,22.03,10.25
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,7.08,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,18.96,6.64
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,31.12,20.16
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,39.46,27.84
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,45.95,33.65
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,57.89,37.3
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,102.53,56.88
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,148.35,86.22
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,202.02,126.76
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,252.46,168.08
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,304.51,211.31
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,354.62,252.99
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,404.92,293.99
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,452.4,332.53
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,498.5,369.13
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,541.65,402.01
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,583.35,432.93
