Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,620.6,459.81
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,655.63,484.43
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,686.73,505.91
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,715.18,525.12
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,738.7,540.44
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,759.13,553.39
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,775.5,563.11
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,788.66,570.58
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,796.3,575.58
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,800.64,578.51
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,800.57,577.42
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,797.25,574.28
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,789.06,569.18
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,777.56,561.97
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,760.62,551.14
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,740.57,537.48
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,716.97,521.12
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,690.43,502.5
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,656.8,478.46
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,621.52,452.93
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,583.82,426.3
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,544.27,397.62
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,502.52,365.86
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,457.55,331.02
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,409.97,294.01
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,362.28,255.96
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,309.15,212.86
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,259.7,172.34
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,208.73,131.74
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,160.48,95.1
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,112.9,63.68
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,70.56,43.28
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,51.18,37.28
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,44.13,31.2
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,31.51,20.17
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.19,9.29
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,4.72,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,21.14,7.58
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,37.08,25.14
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,46.49,33.9
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,55.75,42.15
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,70.32,47.7
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,115.72,70.72
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,157.78,97.03
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,206.97,133.03
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,257.36,173.94
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,309.89,217.11
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,362.19,259.35
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,413.13,299.73
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,461.54,337.94
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,509.44,374.71
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,553.58,407.8
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,593.1,436.79
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,630.89,463.74
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,666.53,488.51
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,698.28,510.07
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,727.48,529.42
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,751.45,545.97
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,772.38,560.28
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,788.62,570.23
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,801.67,577.54
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,809.56,582.52
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,814.21,585.46
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,814.49,584.4
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,811.55,581.34
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,803.41,576.15
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,792.0,568.9
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,775.36,557.95
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,755.47,544.47
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,731.06,527.75
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,703.7,508.79
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,672.15,486.65
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,638.04,462.33
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,599.5,434.31
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,559.03,404.34
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,514.77,371.07
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,469.83,336.47
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,420.5,298.46
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,370.92,259.25
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,318.66,217.38
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,267.36,175.77
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,215.14,134.07
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,161.9,93.52
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,112.01,60.39
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,66.86,38.68
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,46.4,33.12
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,40.61,28.13
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,30.91,19.59
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,19.89,7.98
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,16.66,4.28
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,33.0,21.73
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,40.57,28.8
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,50.4,37.41
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,65.45,41.96
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,110.02,63.03
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,155.39,92.47
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,206.24,130.79
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,259.95,174.61
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,312.22,217.79
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,362.93,259.01
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,414.5,299.87
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,462.14,337.39
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,508.66,372.94
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,552.31,405.38
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,594.55,435.86
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,632.61,462.53
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,668.4,486.9
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,699.38,507.61
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,727.69,526.06
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,751.43,542.19
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,772.05,555.97
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,787.92,565.03
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,800.48,571.95
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,808.13,576.92
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,812.46,579.84
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,812.32,578.75
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,808.9,575.64
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,800.22,570.39
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,788.23,563.06
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,771.79,551.91
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,752.11,538.12
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,727.87,522.95
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,700.67,505.47
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,668.94,483.46
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,634.68,459.28
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,596.18,432.4
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,555.72,403.38
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,511.74,370.31
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,466.53,335.49
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,418.06,297.94
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,368.17,258.32
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,316.13,215.94
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,264.98,173.9
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,213.03,132.26
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,163.38,94.25
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,110.53,58.59
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,65.46,36.8
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,43.5,30.71
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,37.58,25.59
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,28.57,17.6
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.62,7.26
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.2,2.25
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,30.15,19.13
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,37.31,25.85
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,44.6,32.33
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,61.29,36.96
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,107.38,58.87
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,154.93,90.26
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,209.72,131.74
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,260.6,173.09
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,313.19,216.18
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,364.22,257.79
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,416.03,299.02
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,463.88,336.21
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,510.97,371.66
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,554.43,403.6
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,596.28,433.45
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,634.75,460.12
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,670.98,484.57
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,702.23,505.33
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,730.74,523.85
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,754.88,540.26
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,775.91,554.26
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,791.47,563.0
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,803.66,569.62
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,811.29,574.55
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,815.61,577.46
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,815.44,576.65
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,811.99,573.82
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,804.06,569.14
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,792.81,562.39
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,775.88,552.21
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,755.7,539.48
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,731.71,523.51
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,704.75,505.29
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,672.17,482.9
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,637.25,458.47
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,598.81,432.01
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,558.4,403.38
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,514.31,370.58
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,468.96,335.97
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,420.26,298.55
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,370.78,259.48
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,318.91,217.42
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,267.88,175.64
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,215.25,133.68
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,165.05,95.34
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,111.91,59.35
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,66.53,36.98
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,43.49,30.54
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,37.57,25.44
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,28.59,17.47
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.66,6.64
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,14.11,1.65
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,28.66,17.95
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,35.12,24.05
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,41.75,29.91
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,60.18,34.89
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,107.13,57.6
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,158.86,92.74
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,210.93,132.56
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,262.18,174.53
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,314.95,218.07
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,366.22,260.15
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,418.12,301.69
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,466.06,339.26
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,513.17,375.1
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,556.79,407.39
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,598.59,437.43
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,636.65,464.07
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,672.49,488.5
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,703.21,508.99
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,730.91,527.04
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,754.83,543.44
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,775.67,557.44
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,790.67,566.1
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,802.33,572.63
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,810.66,578.03
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,815.71,581.41
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,813.98,579.44
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,809.02,575.49
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,800.46,570.29
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,788.67,563.04
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,770.76,551.7
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,749.91,537.77
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,725.98,522.6
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,699.23,505.22
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,667.39,483.12
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,633.21,458.98
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,595.28,431.63
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,558.53,404.43
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,513.96,371.16
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,468.13,336.15
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,419.43,298.76
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,370.65,260.34
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,319.38,218.86
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,268.68,177.41
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,213.68,133.79
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,164.06,95.87
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,114.21,61.91
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,68.4,38.31
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,44.46,31.33
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,38.24,25.97
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,28.54,17.37
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.82,5.4
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,14.52,1.15
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,29.44,18.44
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,37.39,25.88
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,45.38,32.97
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,65.27,38.51
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,111.79,61.75
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,160.32,94.88
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,215.78,137.71
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,267.22,179.69
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,320.5,223.36
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,371.93,265.26
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,423.74,306.39
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,472.45,344.12
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,519.06,379.16
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,562.89,411.12
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,605.12,440.93
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,643.09,468.12
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,678.84,493.2
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,710.17,513.75
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,738.69,531.98
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,762.28,548.05
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,782.78,561.66
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,797.18,569.68
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,808.08,575.51
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,815.94,580.64
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,820.55,583.77
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,819.15,582.22
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,814.54,578.71
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,805.52,573.35
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,793.29,565.98
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,776.35,555.82
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,756.34,542.92
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,731.4,527.41
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,703.63,509.66
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,669.0,485.62
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,638.4,463.8
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,599.16,435.83
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,558.26,406.06
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,513.45,372.8
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,467.81,338.1
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,418.87,300.78
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,368.05,261.07
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,316.34,219.45
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,266.05,178.54
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,214.64,137.72
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,166.3,100.74
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,118.42,67.89
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,75.31,44.94
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,50.84,36.84
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,40.95,28.3
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,29.57,18.22
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.2,4.21
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.47,0.34
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,28.79,17.94
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,38.02,26.51
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,49.43,36.55
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,70.19,43.08
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,114.31,66.3
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,160.08,97.58
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,210.43,136.09
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,260.56,176.91
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,312.79,219.6
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,365.29,262.09
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,416.33,302.61
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,464.08,339.69
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,511.33,375.28
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,555.01,406.58
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,593.71,433.44
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,631.45,459.67
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,667.12,483.8
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,698.09,504.19
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,726.42,522.39
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,750.44,538.5
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,771.48,552.46
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,787.12,561.32
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,799.57,568.14
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,807.26,572.85
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,811.76,575.63
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,811.11,574.23
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,807.33,570.93
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,798.82,565.62
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,787.14,558.36
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,770.42,548.02
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,750.68,535.12
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,726.09,519.54
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,698.73,501.84
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,666.55,479.67
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,632.18,455.62
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,598.94,431.64
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,558.76,402.44
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,513.87,369.43
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,468.1,334.97
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,419.38,298.12
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,370.73,260.32
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,316.68,217.43
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,266.01,176.6
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,214.54,136.05
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,166.06,99.19
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,117.87,66.44
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,74.9,43.72
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,49.33,35.32
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.55,26.99
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,28.45,17.16
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,17.41,2.69
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,30.01,18.77
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,39.22,27.37
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,50.92,37.64
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,73.21,44.87
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,117.32,68.62
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,162.83,99.62
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,213.66,138.25
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,264.14,179.24
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,316.76,222.05
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,369.4,263.88
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,420.72,303.63
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,468.75,340.38
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,516.28,375.54
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,560.6,407.42
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,600.02,434.97
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,637.75,460.65
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,673.36,484.17
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,704.78,504.31
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,733.61,522.26
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,757.1,538.03
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,777.56,551.47
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,794.09,560.76
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,807.47,568.08
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,814.87,572.83
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,819.03,575.65
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,818.77,574.83
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,815.27,572.05
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,806.53,566.93
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,794.56,559.83
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,777.79,549.92
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,757.89,537.67
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,733.06,521.17
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,705.37,502.55
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,672.03,479.91
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,636.77,455.54
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,598.41,429.41
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,561.46,403.44
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,516.5,370.42
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,470.63,335.95
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,421.55,298.97
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,372.5,260.95
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,318.08,217.81
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,267.05,176.72
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,215.06,135.74
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,165.98,98.36
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,117.64,65.51
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,74.71,42.82
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,47.88,33.88
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,40.32,27.33
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.4,16.06
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,16.68,0.98
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,15.85,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,31.07,19.56
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,42.29,29.92
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,53.39,39.71
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,76.94,48.45
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,119.38,72.31
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,166.53,104.84
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,216.52,142.48
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,265.94,182.27
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,317.82,224.09
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,367.59,263.36
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,418.73,302.62
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,467.74,339.91
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,515.02,374.84
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,558.73,406.4
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,601.31,436.3
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,639.21,462.21
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,675.16,486.16
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,706.87,506.72
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,727.07,519.48
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,750.75,535.5
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,771.56,549.44
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,787.89,559.05
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,801.28,566.42
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,808.78,570.98
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,813.16,573.66
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,812.0,571.95
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,807.78,568.39
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,799.34,563.17
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,787.81,556.05
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,770.14,544.72
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,749.61,531.18
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,734.54,522.0
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,706.78,504.41
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,673.39,481.67
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,638.01,457.21
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,599.01,429.85
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,558.46,400.81
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,504.92,361.99
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,454.78,325.24
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,414.82,295.16
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,368.54,258.96
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,317.25,218.99
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,267.71,179.8
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,216.55,139.79
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,168.84,103.63
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,121.95,71.32
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,77.8,46.22
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,50.79,36.25
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,41.86,28.54
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,29.23,17.41
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,16.57,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.41,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,28.6,17.39
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,37.82,26.03
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,49.42,36.18
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,75.33,45.0
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,120.37,70.23
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,166.26,102.18
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,217.41,141.59
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,268.17,182.96
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,321.07,226.07
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,374.19,268.76
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,426.27,309.74
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,474.68,347.04
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,522.57,382.82
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,564.39,412.49
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,607.22,441.79
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,645.29,467.77
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,681.21,491.6
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,712.76,512.17
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,741.76,530.62
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,765.87,546.85
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,786.95,560.32
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,803.91,570.17
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,817.77,578.05
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,826.13,583.67
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,831.15,587.26
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,830.8,586.25
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,827.11,583.21
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,818.47,578.07
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,806.5,570.85
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,706.57,500.61
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,584.6,413.41
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,608.7,432.47
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,635.38,452.12
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,657.06,469.9
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,649.42,467.28
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,610.09,440.15
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,568.85,411.06
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,523.66,377.63
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,477.31,342.48
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,428.43,305.14
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,378.57,266.01
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,325.42,223.25
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,273.43,180.86
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,220.15,138.32
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,166.53,96.9
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,116.44,62.35
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,71.54,38.35
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,41.8,28.85
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,35.09,23.0
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,25.27,14.2
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.49,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,14.4,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,28.59,17.39
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,38.47,26.67
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,48.39,35.46
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,78.4,47.3
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,123.41,73.18
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,169.17,105.46
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,220.18,145.04
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,270.98,186.58
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,324.02,229.9
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,376.55,271.83
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,427.91,311.81
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,475.65,348.62
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,522.92,383.97
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,567.41,416.31
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,610.7,446.87
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,643.79,469.67
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,679.11,493.32
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,710.61,514.0
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,739.58,532.57
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,763.22,547.24
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,783.88,559.34
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,799.47,567.83
