Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,326.19,242.72
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,271.82,202.71
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,231.75,172.97
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,183.63,136.83
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,136.16,100.72
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,131.94,97.8
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,127.75,94.85
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,145.91,109.07
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,163.92,123.12
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,176.09,132.65
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,187.97,141.97
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,148.78,111.95
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,110.56,82.45
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,78.99,57.94
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,47.59,33.06
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,101.94,76.52
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,150.63,114.4
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,173.2,125.35
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,169.09,113.19
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,122.6,79.12
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,84.0,54.22
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,49.54,36.54
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,35.8,24.13
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,18.4,5.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,4.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.11,1.23
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,17.9,9.59
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,26.72,16.56
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,37.49,25.74
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,48.26,34.78
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,27.86,17.66
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,7.61,0.69
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,41.36,28.66
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,75.38,56.37
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,119.78,91.76
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,165.44,127.47
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,152.5,116.6
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,138.94,105.38
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,185.97,141.64
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,234.25,178.06
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,296.26,224.48
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,351.64,264.83
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,349.85,261.66
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,347.31,258.11
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,320.51,237.63
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,280.62,207.73
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,296.45,218.59
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,326.37,238.77
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,392.03,286.92
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,458.03,334.53
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,479.43,350.91
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,514.18,376.71
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,570.21,418.1
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,636.42,465.63
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,600.66,441.26
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,552.63,408.74
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,499.83,371.63
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,448.58,335.03
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,373.8,281.06
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,313.15,236.42
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,296.88,225.32
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,280.42,213.78
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,208.12,158.79
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,134.78,102.02
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,173.62,132.9
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,204.48,156.84
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,189.12,144.48
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,171.9,130.31
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,143.98,108.18
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,116.87,86.54
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,91.19,66.26
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,67.26,47.76
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,45.76,33.4
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,29.69,19.04
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,15.33,2.58
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,4.18,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.32,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,34.81,22.87
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,64.6,46.77
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,140.4,106.49
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,218.0,166.13
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,248.99,189.43
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,281.03,213.43
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,312.35,236.72
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,344.46,260.44
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,448.68,338.59
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,561.21,420.71
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,589.49,439.31
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,616.92,457.5
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,727.35,539.67
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,810.57,600.56
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,729.56,537.65
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,594.5,436.17
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,749.13,551.7
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,857.33,629.0
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,751.7,551.75
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,597.91,438.29
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,740.87,546.1
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,830.36,611.66
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,780.09,574.2
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,707.95,520.67
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,737.9,546.11
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,736.35,549.2
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,679.97,506.56
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,610.9,455.43
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,610.03,456.88
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,587.66,441.82
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,540.0,405.83
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,491.95,368.81
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,440.0,328.39
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,387.14,286.25
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,332.3,241.37
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,279.86,197.79
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,225.36,153.15
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,174.83,112.4
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,124.54,74.85
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,81.55,47.29
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,40.08,28.13
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,30.19,19.05
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,15.19,1.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,23.13,11.03
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,35.15,23.74
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,56.28,35.07
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,94.94,56.79
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,145.34,92.49
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,164.79,116.3
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,165.89,124.43
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,210.34,158.92
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,266.18,202.58
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,292.27,223.36
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,322.47,246.7
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,438.65,335.89
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,564.73,432.08
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,611.29,466.51
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,657.14,499.85
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,690.71,523.67
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,727.56,549.19
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,760.2,571.51
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,790.39,590.79
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,814.94,606.78
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,836.43,620.66
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,852.24,630.94
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,864.74,639.07
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,872.6,644.15
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,877.08,647.06
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,876.02,645.01
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,871.57,640.81
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,861.6,634.05
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,848.29,625.16
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,830.05,613.26
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,808.64,599.27
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,782.14,581.55
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,752.75,561.49
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,716.23,535.39
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,677.83,507.62
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,641.71,481.81
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,597.84,449.93
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,549.51,413.3
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,500.73,375.52
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,448.23,334.55
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,394.91,291.99
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,339.01,246.23
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,285.5,201.78
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,229.69,156.09
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,177.99,114.4
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,126.97,76.45
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,80.61,46.21
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,40.85,28.73
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,30.86,19.47
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,10.62,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,22.13,10.03
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,31.02,20.37
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,54.02,30.28
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,97.77,53.91
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,149.29,90.3
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,201.44,131.76
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,261.0,181.0
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,316.07,228.19
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,373.04,276.35
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,427.31,321.02
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,481.15,364.16
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,531.54,403.45
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,581.07,440.91
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,543.94,411.13
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,454.67,341.65
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,611.68,460.61
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,746.9,561.12
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,779.33,581.1
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,808.83,599.26
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,832.74,614.53
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,853.38,627.61
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,867.69,635.42
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,878.24,640.78
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,884.94,644.76
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,888.16,646.54
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,885.76,644.94
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,879.88,641.19
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,869.68,634.45
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,856.06,625.55
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,836.26,612.82
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,813.31,598.03
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,786.46,580.41
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,756.73,560.8
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,718.81,534.04
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,679.25,505.79
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,642.93,480.34
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,598.9,448.86
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,550.5,412.54
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,501.59,375.0
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,448.83,334.18
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,395.25,291.67
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,339.37,246.0
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,285.45,201.2
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,229.57,155.41
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,177.66,113.47
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,125.8,74.89
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,81.7,46.54
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,38.76,26.93
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,28.07,17.07
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,14.09,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,10.23,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,21.28,9.08
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,31.75,20.96
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,57.17,32.62
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,100.45,57.16
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,151.84,93.99
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,203.62,135.47
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,259.93,182.02
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,314.52,228.12
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,372.84,276.47
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,426.48,319.75
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,480.95,362.36
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,531.38,400.57
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,581.21,437.07
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,623.29,467.07
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,667.69,497.69
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,706.55,524.6
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,743.12,549.36
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,775.13,568.98
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,804.42,585.9
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,828.44,600.38
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,849.32,612.79
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,865.19,622.46
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,877.74,630.09
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,884.33,634.0
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,887.45,635.86
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,885.38,633.26
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,879.85,628.61
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,869.6,622.34
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,855.95,614.01
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,836.84,602.23
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,814.49,588.43
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,787.13,571.34
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,756.92,552.34
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,682.52,499.26
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,596.68,438.06
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,487.81,361.58
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,390.86,291.67
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,336.41,252.2
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,277.6,208.78
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,265.95,200.63
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,244.89,184.79
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,233.14,174.47
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,219.24,161.25
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,208.42,146.24
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,177.02,113.26
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,124.89,74.12
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,79.96,44.78
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,39.33,27.49
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,26.66,15.86
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,10.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,20.31,8.02
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,33.29,22.23
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,59.41,36.19
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,98.6,59.99
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,146.03,94.13
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,197.86,134.91
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,251.37,177.98
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,273.6,201.7
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,276.85,208.33
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,361.84,270.91
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,463.78,344.97
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,513.45,380.81
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,563.03,415.65
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,543.97,398.94
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,498.2,363.25
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,611.4,444.87
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,726.08,523.86
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,733.91,524.8
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,722.3,514.3
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,681.85,487.22
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,648.48,464.16
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,706.83,504.52
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,777.69,551.12
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,728.16,517.86
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,688.21,491.22
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,725.33,518.6
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,772.28,551.27
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,819.19,586.64
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,846.73,608.09
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,714.59,517.14
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,558.22,406.38
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,675.71,494.91
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,747.86,549.03
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,681.55,501.34
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,610.16,450.65
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,610.33,454.07
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,590.3,442.03
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,490.58,368.4
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,400.01,301.09
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,340.19,256.86
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,279.35,211.16
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,235.63,177.32
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,194.89,145.5
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,160.92,118.55
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,128.32,92.54
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,96.47,67.55
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,67.27,45.48
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,42.08,29.74
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,26.01,15.12
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,13.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,19.65,7.13
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,31.69,20.87
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,59.5,34.9
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,99.64,59.3
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,151.27,97.0
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,198.8,135.88
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,243.21,172.88
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,302.19,219.13
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,362.88,265.66
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,415.49,305.27
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,469.31,343.97
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,519.24,381.25
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,568.27,417.11
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,612.92,448.31
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,656.13,477.83
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,695.06,504.94
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,732.06,530.41
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,763.59,551.46
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,792.48,570.54
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,817.16,586.78
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,838.93,601.17
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,737.75,530.25
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,593.08,427.73
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,597.33,431.84
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,600.44,434.08
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,756.62,547.15
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,872.9,628.06
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,820.14,590.31
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,754.04,543.29
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,789.65,572.28
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,805.1,586.83
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,740.41,540.37
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,668.03,488.81
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,614.42,452.05
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,553.33,409.45
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,582.58,432.86
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,587.86,437.78
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,538.64,401.53
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,489.42,364.74
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,436.69,324.89
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,384.9,284.64
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,330.51,241.14
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,278.46,198.68
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,224.28,155.0
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,170.96,112.45
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,121.28,75.05
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,78.65,46.31
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,40.33,28.21
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,26.29,15.09
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,18.88,6.15
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,31.6,20.81
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,60.9,36.09
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,101.22,61.46
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,149.71,97.1
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,202.24,139.16
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,256.51,183.54
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,309.28,227.2
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,364.89,272.37
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,417.65,314.52
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,471.96,356.77
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,521.67,395.24
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,570.3,432.04
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,616.23,465.57
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,661.41,497.84
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,700.42,525.71
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,737.42,551.75
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,770.18,574.6
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,790.24,587.9
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,735.24,544.33
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,639.04,471.14
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,762.66,562.75
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,869.69,637.86
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,800.73,586.46
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,704.02,514.81
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,677.95,496.76
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,650.49,477.25
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,764.19,563.15
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,849.62,625.9
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,830.6,613.19
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,808.47,599.08
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,694.36,515.94
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,573.94,426.6
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,636.96,476.68
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,671.04,504.42
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,630.85,475.84
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,586.76,444.22
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,539.83,408.99
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,491.89,372.14
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,439.06,331.25
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,387.09,289.96
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,332.56,245.32
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,279.88,201.37
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,224.79,156.03
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,174.19,114.85
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,123.63,76.1
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,77.49,44.35
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,38.65,26.74
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,24.92,13.69
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,18.15,5.13
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,30.22,19.61
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,61.22,35.32
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,67.9,43.41
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,49.74,35.68
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,138.59,97.17
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,259.33,186.77
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,312.28,231.28
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,367.87,277.31
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,421.41,320.87
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,477.27,365.16
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,465.81,357.49
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,423.71,324.65
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,413.05,315.54
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,407.15,309.39
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,578.17,441.12
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,736.27,559.69
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,667.89,503.04
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,542.73,405.83
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,709.1,532.12
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,840.87,627.6
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,669.75,500.74
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,424.22,314.65
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,509.93,378.46
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,579.37,428.79
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,755.05,561.18
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,876.66,648.96
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,636.58,477.24
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,341.4,253.96
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,351.02,262.12
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,360.15,269.23
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,593.52,449.72
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,751.33,568.83
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,640.69,484.37
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,512.51,387.18
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,571.28,435.22
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,596.82,456.76
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,492.7,376.72
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,387.91,296.53
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,403.96,307.5
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,393.5,295.36
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,337.03,248.44
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,283.49,203.14
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,227.3,156.2
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,175.19,113.12
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,122.61,72.56
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,77.13,41.74
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,35.94,20.96
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,22.87,11.79
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,11.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,17.47,4.11
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,28.89,18.46
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,61.61,34.6
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,84.66,56.06
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,84.04,62.57
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,94.97,71.74
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,106.42,81.01
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,179.83,137.52
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,257.52,197.47
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,360.85,275.79
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,478.2,364.67
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,528.4,403.53
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,578.3,441.51
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,623.68,474.65
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,667.93,506.22
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,707.32,534.53
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,736.52,555.5
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,579.9,437.18
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,348.02,259.83
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,388.27,290.14
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,429.15,319.83
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,522.31,387.38
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,600.95,443.08
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,687.0,505.19
