Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,770.06,564.04
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,490.06,365.75
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,187.12,138.38
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,220.24,163.92
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,253.47,188.86
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,381.25,285.12
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,508.24,377.73
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,448.33,334.31
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,376.72,282.44
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,343.11,258.03
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,310.25,233.86
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,386.55,292.93
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,451.15,341.4
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,443.54,335.99
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,437.55,331.08
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,369.85,280.0
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,315.87,238.66
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,262.53,197.0
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,214.09,158.97
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,174.4,127.32
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,137.2,97.61
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,100.49,69.0
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,66.78,43.82
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,39.12,24.94
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,21.73,10.38
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,8.65,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,16.7,2.96
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,32.4,21.23
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,62.12,39.23
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,98.11,63.35
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,142.35,96.09
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,167.22,121.11
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,180.02,135.32
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,213.42,162.18
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,247.12,188.64
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,292.19,223.1
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,348.99,265.86
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,455.54,345.91
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,576.76,435.15
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,621.05,466.33
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,666.17,497.76
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,506.45,380.25
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,281.92,209.84
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,555.11,417.36
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,805.93,594.99
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,609.45,452.05
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,347.59,256.8
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,450.08,332.59
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,570.47,417.11
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,744.7,543.59
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,882.67,639.94
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,806.89,584.92
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,708.54,514.16
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,792.75,577.18
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,850.01,619.5
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,830.16,606.37
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,807.43,591.83
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,778.64,572.4
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,747.39,551.14
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,648.76,479.84
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,547.26,405.87
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,580.48,432.3
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,590.5,440.55
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,541.71,404.49
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,492.61,367.71
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,439.2,327.34
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,386.85,286.69
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,331.53,242.43
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,278.66,199.35
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,223.33,154.84
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,169.17,111.61
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,119.5,74.05
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,77.34,45.19
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,38.66,23.04
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,21.82,9.75
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,16.64,2.14
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,30.42,19.53
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,66.07,38.77
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,107.18,66.33
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,156.59,103.53
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,205.78,143.21
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,264.75,191.15
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,317.73,234.47
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,373.62,279.17
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,426.86,320.32
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,481.61,361.27
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,532.2,399.35
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,582.75,436.46
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,628.85,468.67
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,671.51,497.75
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,710.53,524.61
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,747.65,549.71
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,690.22,505.48
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,602.04,439.66
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,734.32,536.48
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,855.56,620.58
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,775.66,560.8
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,667.35,481.18
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,675.2,487.15
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,681.54,491.39
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,794.83,573.99
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,882.78,635.97
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,787.06,568.29
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,673.2,486.9
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,757.47,550.31
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,813.1,592.24
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,783.98,572.34
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,752.37,551.05
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,684.17,502.49
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,610.32,449.82
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,547.81,406.16
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,479.32,357.55
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,285.24,214.99
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,107.05,78.58
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,131.5,98.33
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,154.77,116.8
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,134.9,101.52
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,115.61,86.65
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,95.63,71.29
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,76.55,56.44
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,58.53,41.93
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,40.87,27.43
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,26.17,15.11
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,11.42,1.96
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.27,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,66.39,48.33
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,133.3,101.7
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,169.81,130.18
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,209.5,161.04
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,224.47,172.32
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,237.7,181.87
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,261.76,199.4
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,285.92,216.63
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,290.64,218.95
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,294.28,220.44
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,346.73,258.82
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,401.17,297.66
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,405.82,299.29
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,409.61,300.59
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,522.55,381.31
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,639.09,460.98
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,751.37,537.72
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,856.05,607.02
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,802.06,568.58
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,732.72,521.38
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,803.97,572.18
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,860.06,611.42
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,751.21,536.15
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,634.63,455.25
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,723.19,520.77
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,793.03,571.0
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,764.35,552.1
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,733.54,532.46
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,703.46,513.91
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,669.74,492.34
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,626.16,463.49
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,581.71,433.24
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,533.72,398.81
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,485.34,363.16
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,432.13,323.39
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,380.29,283.55
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,320.64,236.43
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,269.03,194.56
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,214.97,151.16
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,166.01,112.06
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,116.76,74.61
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,75.65,45.87
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,38.11,22.55
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,19.51,6.28
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,15.9,0.0
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,31.73,20.59
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,68.05,40.69
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,109.0,69.05
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,158.37,106.73
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,208.13,146.6
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,268.48,195.14
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,321.88,239.06
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,378.32,284.55
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,432.06,326.42
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,487.72,368.47
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,537.89,405.07
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,588.01,440.38
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,569.52,424.04
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,525.78,389.36
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,570.39,421.05
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,616.0,452.4
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,725.39,529.09
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,817.3,591.37
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,508.53,377.72
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,126.67,91.6
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,129.67,94.51
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,132.65,96.74
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,410.65,305.43
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,687.67,496.86
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,716.76,515.09
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,757.31,542.36
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,806.46,578.81
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,851.6,612.1
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,831.57,599.28
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,808.68,585.05
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,705.07,513.94
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,599.67,440.12
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,564.06,416.61
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,528.17,392.06
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,370.79,277.84
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,217.43,162.69
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,323.8,245.17
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,403.16,304.02
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,400.68,301.43
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,382.22,285.63
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,321.19,237.68
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,268.86,195.57
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,214.5,151.66
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,165.33,112.17
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,115.61,74.34
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,73.08,44.38
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,37.37,21.87
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,18.04,4.02
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,32.7,19.15
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,67.25,41.3
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,108.94,70.95
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,157.23,107.83
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,205.53,146.59
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,259.51,190.29
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,311.82,232.76
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,367.52,277.11
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,424.92,321.83
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,478.9,362.99
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,528.62,400.56
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,578.61,437.49
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,624.49,469.79
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,669.72,500.87
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,709.62,528.56
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,747.91,554.73
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,780.85,575.79
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,811.62,595.07
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,836.26,611.18
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,858.15,625.39
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,868.01,630.26
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,883.75,638.96
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,890.16,642.85
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,893.34,644.81
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,808.91,584.71
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,701.71,507.74
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,690.79,501.45
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,678.29,493.49
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,762.69,556.88
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,818.32,599.31
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,685.62,503.95
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,533.58,393.62
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,626.83,464.88
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,680.43,505.93
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,558.8,417.93
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,445.74,334.89
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,480.29,362.14
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,491.38,370.0
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,437.08,328.62
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,384.17,287.47
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,328.38,242.73
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,270.75,195.88
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,215.63,151.33
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,165.88,111.35
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,115.84,73.2
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,74.07,43.9
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,36.44,20.63
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,17.31,1.81
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,15.23,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,31.55,16.63
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,71.91,38.89
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,117.26,70.3
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,171.61,112.59
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,160.38,116.12
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,101.43,77.12
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,170.88,130.98
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,254.5,195.71
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,288.2,221.66
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,321.86,247.11
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,293.88,224.76
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,247.63,187.99
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,357.81,271.71
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,464.57,350.42
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,475.24,356.88
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,483.66,361.92
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,519.36,386.76
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,555.43,411.46
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,453.22,336.32
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,329.7,244.36
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,352.61,261.45
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,375.55,278.11
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,676.33,503.69
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,909.26,665.09
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,796.93,584.4
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,626.06,459.49
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,777.49,573.1
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,869.48,639.2
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,669.22,496.84
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,418.14,310.0
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,496.6,370.05
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,567.58,422.51
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,480.05,358.89
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,410.83,308.02
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,400.93,302.43
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,388.6,294.61
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,336.44,255.59
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,287.34,218.6
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,243.85,185.97
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,210.59,160.67
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,182.04,138.31
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,153.97,115.96
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,177.46,127.72
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,173.67,114.58
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,120.51,73.41
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,73.79,40.59
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,34.11,17.79
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,16.63,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,7.87,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,15.13,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,32.51,17.31
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,70.48,40.12
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,113.5,70.24
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,169.58,113.64
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,221.82,156.34
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,280.52,204.73
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,293.72,221.42
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,282.79,216.26
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,325.2,249.13
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,368.77,282.1
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,482.29,369.18
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,608.71,464.45
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,650.86,494.52
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,696.77,526.82
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,735.54,554.07
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,772.09,578.34
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,804.07,598.13
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,833.36,615.94
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,856.86,631.0
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,877.19,643.98
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,892.05,653.6
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,903.51,661.09
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,909.25,664.65
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,911.53,666.07
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,698.71,515.99
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,416.52,306.14
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,450.14,332.1
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,499.54,367.99
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,520.18,383.81
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,538.66,398.15
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,684.73,509.93
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,769.72,575.36
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,728.29,545.92
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,682.37,512.56
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,618.19,465.59
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,551.62,416.48
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,528.14,399.57
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,492.12,372.42
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,437.57,330.67
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,384.5,289.03
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,326.91,242.66
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,268.13,194.76
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,212.74,149.88
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,163.24,110.04
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,112.06,71.46
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,69.43,41.68
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,34.72,19.35
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,15.76,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,15.06,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,34.4,18.56
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,71.98,42.27
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,114.16,72.2
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,165.96,112.38
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,221.24,157.66
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,278.76,205.04
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,296.69,224.21
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,295.88,226.36
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,275.26,211.23
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,241.65,184.71
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,420.91,323.55
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,604.27,461.23
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,527.22,400.35
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,402.81,303.46
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,480.4,361.85
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,577.55,432.46
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,571.66,425.43
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,546.48,405.3
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,590.42,437.0
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,651.57,479.83
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,671.07,492.09
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,689.4,503.68
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,822.09,601.03
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,911.41,663.03
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,907.9,660.17
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,901.03,655.83
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,819.34,598.31
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,696.87,509.33
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,787.84,578.35
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,828.92,609.84
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,799.97,590.52
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,777.38,575.98
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,737.0,548.29
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,695.19,518.86
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,650.84,487.21
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,605.25,454.1
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,488.04,367.29
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,381.37,287.37
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,399.3,300.73
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,393.87,293.97
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,334.71,246.39
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,279.26,201.19
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,221.96,154.94
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,166.88,110.72
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,114.26,70.99
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,71.72,41.52
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,33.74,18.1
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.09,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,34.94,19.53
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,71.15,44.02
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,114.33,75.25
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,165.43,114.66
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,217.7,156.42
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,283.3,209.3
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,338.41,255.0
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,396.88,302.56
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,454.5,347.9
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,515.12,394.37
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,567.25,433.3
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,617.59,469.9
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,666.27,504.46
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,714.34,537.75
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,754.71,565.91
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,793.01,591.71
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,817.13,606.09
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,848.33,625.31
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,871.84,640.26
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,892.24,653.2
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,907.21,661.26
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,918.83,667.19
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,924.8,670.86
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,927.35,672.44
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,923.73,669.02
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,916.71,663.52
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,904.52,655.85
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,889.03,646.12
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,867.32,632.34
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,842.63,616.64
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,812.95,597.37
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,790.02,582.71
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,751.01,556.53
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,710.02,528.18
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,664.2,496.78
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,617.12,463.73
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,564.52,424.92
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,512.57,385.69
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,456.33,342.85
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,401.27,299.74
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,341.34,252.04
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,284.93,206.14
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,225.74,157.95
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,172.44,114.71
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,114.91,70.89
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,71.5,40.75
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,33.0,16.75
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,12.13,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,34.01,19.07
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,69.37,44.26
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,109.36,73.42
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,158.82,111.62
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,213.55,155.18
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,272.65,202.73
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,326.48,246.63
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,384.09,292.63
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,446.67,341.32
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,507.02,387.27
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,558.38,426.25
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,609.84,464.46
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,658.67,499.2
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,704.32,530.98
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,744.71,559.22
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,783.16,585.69
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,817.74,607.28
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,850.11,627.04
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,874.61,642.43
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,882.72,646.9
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,903.52,658.97
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,921.24,668.91
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,927.2,672.53
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,929.69,674.07
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,926.42,670.61
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,919.67,665.04
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,907.68,657.27
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,892.34,647.42
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,871.04,633.98
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,846.62,618.52
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,817.15,600.68
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,784.94,580.89
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,746.31,555.58
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,712.74,532.2
