Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,667.37,500.01
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,620.63,466.25
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,568.57,427.91
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,516.2,388.41
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,459.91,345.48
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,404.22,301.8
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,344.44,254.04
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,287.6,207.47
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,228.07,158.63
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,174.12,114.45
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,119.07,72.07
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,73.89,40.39
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,31.28,14.32
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,12.89,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,34.98,17.77
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,74.13,43.24
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,60.48,38.07
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,21.33,12.06
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,27.08,16.82
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,32.86,21.49
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,73.89,54.83
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,116.15,88.43
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,226.42,174.39
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,335.72,257.12
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,424.7,323.87
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,525.52,398.1
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,522.82,394.51
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,525.89,395.03
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,480.72,361.02
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,442.51,331.42
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,574.61,429.48
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,713.89,528.56
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,804.97,594.25
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,884.38,649.45
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,891.22,653.59
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,909.24,665.86
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,915.0,669.69
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,917.38,671.5
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,873.67,640.01
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,796.92,582.71
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,857.72,629.93
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,881.98,648.15
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,861.3,633.72
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,837.53,617.61
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,789.78,584.81
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,720.44,534.7
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,631.12,471.12
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,535.85,402.29
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,469.19,354.62
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,394.96,300.43
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,342.43,261.35
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,292.98,224.03
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,368.29,281.95
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,398.75,301.8
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,338.23,252.3
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,281.46,205.23
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,223.07,157.1
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,170.31,113.63
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,115.73,71.34
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,69.37,38.35
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,30.5,13.73
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.14,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,35.83,17.6
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,77.05,44.72
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,122.08,78.28
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,180.38,125.04
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,234.36,170.05
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,293.86,219.12
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,350.53,265.67
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,410.22,313.11
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,465.57,355.18
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,521.98,396.28
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,574.04,434.54
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,624.29,470.45
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,670.98,502.21
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,716.38,532.24
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,756.62,558.04
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,794.81,581.39
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,827.79,600.61
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,858.14,617.97
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,882.53,632.65
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,890.46,636.91
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,912.96,650.0
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,932.26,660.93
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,938.16,664.25
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,940.52,665.62
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,938.36,664.91
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,932.62,662.1
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,920.22,654.65
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,904.38,645.18
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,883.74,633.25
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,859.8,619.22
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,829.89,600.81
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,797.15,580.51
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,757.02,555.52
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,715.21,528.32
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,676.12,501.34
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,628.87,468.2
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,576.69,431.01
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,523.92,392.26
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,466.86,349.4
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,410.7,305.85
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,350.69,257.74
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,293.64,210.74
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,233.09,161.44
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,177.88,116.22
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,121.3,72.2
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,74.2,38.77
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,31.17,12.52
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,37.56,17.2
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,83.64,47.23
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,131.09,82.43
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,187.98,127.69
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,243.55,173.75
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,304.11,223.34
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,361.55,270.26
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,421.69,318.02
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,477.61,360.68
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,533.77,402.09
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,586.0,440.39
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,637.82,477.36
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,683.95,508.45
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,728.55,537.66
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,768.48,563.89
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,796.89,581.35
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,828.85,600.44
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,858.1,617.62
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,881.88,632.47
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,902.53,645.43
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,897.77,640.17
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,857.52,609.23
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,818.41,582.87
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,776.08,554.15
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,867.77,620.28
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,923.36,657.56
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,910.34,649.06
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,894.03,639.21
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,870.69,625.37
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,844.5,609.69
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,824.99,597.97
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,791.65,577.05
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,751.42,551.16
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,709.4,522.89
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,663.25,492.25
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,615.95,459.96
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,564.33,422.73
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,511.47,383.67
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,454.04,340.67
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,397.99,297.43
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,338.2,249.79
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,281.96,203.97
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,222.14,155.59
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,168.36,112.03
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,110.73,68.02
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,67.42,37.57
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,29.12,11.69
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,37.0,17.73
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,78.76,45.79
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,124.57,79.92
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,183.78,126.91
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,219.3,159.39
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,253.59,189.63
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,295.48,224.34
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,326.49,249.6
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,360.73,275.83
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,391.93,298.69
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,350.07,265.92
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,295.12,222.68
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,409.5,307.74
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,535.01,396.53
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,546.72,401.99
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,555.32,405.93
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,522.84,381.04
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,502.64,364.64
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,513.6,371.82
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,523.78,378.22
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,603.37,433.17
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,702.54,498.43
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,740.17,523.89
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,792.77,559.01
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,669.87,476.35
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,544.7,390.57
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,536.84,386.97
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,528.21,381.93
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,527.25,382.56
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,524.96,382.21
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,684.68,499.4
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,781.28,568.48
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,721.25,527.12
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,644.3,473.87
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,555.18,412.18
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,462.39,346.33
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,370.24,279.33
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,297.98,225.5
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,213.75,162.16
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,140.4,106.01
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,119.63,90.04
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,99.57,74.37
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,79.98,58.99
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,61.12,43.96
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,43.81,29.74
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,26.75,15.54
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,14.89,3.95
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.15,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,37.03,17.36
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,78.47,45.62
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,123.73,79.51
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,182.27,125.96
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,236.48,170.53
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,296.76,219.67
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,352.98,265.28
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,412.23,312.01
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,466.93,354.29
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,522.53,396.02
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,574.11,434.45
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,625.58,471.96
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,669.1,502.4
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,713.21,532.61
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,752.64,559.66
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,790.08,584.4
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,729.95,537.55
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,638.2,468.22
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,559.95,412.2
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,475.9,350.7
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,507.84,372.83
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,520.77,381.12
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,598.93,438.05
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,695.59,505.95
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,683.94,497.39
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,670.91,488.55
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,515.87,379.09
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,363.29,267.89
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,414.03,306.47
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,479.93,354.62
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,426.27,316.13
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,390.41,290.46
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,438.66,327.61
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,465.96,349.01
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,461.1,346.75
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,439.56,332.38
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,487.47,369.8
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,506.69,384.01
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,449.88,340.48
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,394.47,297.13
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,336.15,249.97
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,280.34,203.74
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,220.89,154.92
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,167.44,111.04
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,112.92,68.56
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,67.89,36.06
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,22.14,5.12
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,7.87,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,33.52,16.64
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,68.1,42.75
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,109.56,74.42
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,158.86,113.37
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,207.45,152.54
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,268.59,201.03
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,321.52,242.52
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,378.09,285.74
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,431.31,325.36
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,486.81,365.46
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,536.37,400.79
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,586.52,435.72
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,636.85,470.13
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,680.79,499.65
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,644.78,472.31
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,588.58,431.03
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,357.74,266.62
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,116.15,83.83
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,239.56,177.39
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,360.69,265.5
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,384.87,282.49
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,409.08,299.87
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,540.28,394.74
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,670.86,485.52
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,782.46,563.62
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,879.32,630.09
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,865.47,620.48
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,848.86,610.02
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,715.19,517.6
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,561.13,409.18
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,462.98,340.18
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,353.03,260.6
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,527.45,392.68
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,672.08,497.1
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,625.8,464.92
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,579.05,432.89
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,522.3,392.35
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,472.18,355.5
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,416.73,314.03
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,363.45,273.19
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,308.11,229.48
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,255.72,187.19
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,199.46,142.48
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,149.51,102.69
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,96.71,61.66
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,56.55,32.03
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,21.75,4.42
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,9.54,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,37.88,16.99
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,80.61,46.9
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,126.95,81.94
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,186.75,129.29
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,241.47,173.3
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,301.99,220.52
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,359.25,265.68
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,419.59,311.87
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,474.88,353.16
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,531.2,393.95
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,583.11,430.52
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,632.8,464.61
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,679.01,494.47
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,723.95,522.67
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,527.54,384.96
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,244.13,177.96
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,575.62,420.43
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,863.03,605.19
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,886.89,615.38
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,907.72,627.22
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,913.07,629.42
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,929.48,638.59
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,799.95,555.96
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,609.87,428.21
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,798.42,560.69
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,925.64,642.81
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,912.74,634.47
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,896.57,625.85
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,874.89,613.83
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,850.12,599.89
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,819.59,582.76
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,795.61,569.65
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,755.04,545.42
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,712.74,518.69
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,666.38,487.94
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,618.84,455.56
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,566.24,418.73
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,514.08,381.08
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,456.38,338.66
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,400.03,295.85
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,339.56,248.74
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,282.34,202.79
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,221.71,153.82
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,167.33,109.73
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,111.6,66.89
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,66.28,34.44
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,21.61,1.55
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,9.95,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,39.77,16.77
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,87.04,50.01
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,135.68,87.29
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,194.05,134.3
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,249.64,180.31
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,310.41,229.44
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,367.69,274.82
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,427.81,320.22
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,483.52,359.34
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,539.12,395.74
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,590.93,431.33
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,642.41,465.66
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,687.75,494.92
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,731.36,522.37
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,771.6,548.47
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,809.78,572.66
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,840.84,591.13
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,869.03,607.81
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,784.63,551.13
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,668.27,470.92
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,597.93,424.45
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,543.71,386.96
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,619.66,440.36
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,714.63,503.49
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,841.32,590.93
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,932.79,651.08
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,919.19,642.66
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,902.3,633.41
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,767.78,544.71
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,621.3,443.21
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,721.11,517.79
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,788.16,566.87
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,518.0,380.72
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,219.06,160.74
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,453.15,338.44
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,608.41,448.93
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,554.82,410.01
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,501.5,371.75
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,444.01,329.68
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,388.27,287.61
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,328.21,240.68
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,271.79,195.51
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,208.17,145.26
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,155.99,103.66
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,102.41,62.83
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,59.61,32.08
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,21.49,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,9.03,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,38.24,17.27
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,79.77,47.96
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,125.63,83.12
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,181.36,127.86
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,234.6,171.87
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,298.95,224.15
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,355.85,269.89
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,416.1,316.92
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,470.84,358.53
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,526.89,399.8
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,578.87,436.44
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,630.89,471.85
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,676.93,502.21
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,721.76,530.91
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,761.55,556.18
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,794.23,576.0
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,825.72,593.01
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,854.68,608.05
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,878.22,619.94
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,898.85,629.74
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,859.03,598.68
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,798.17,553.4
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,759.9,527.72
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,737.06,511.03
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,859.89,592.02
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,930.1,632.87
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,916.46,625.05
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,899.54,616.59
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,878.0,605.39
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,853.37,592.31
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,786.28,551.56
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,697.62,493.73
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,626.72,448.74
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,546.4,395.87
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,530.38,387.29
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,522.91,383.29
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,439.3,324.74
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,374.73,278.63
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,400.51,297.98
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,400.49,295.78
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,339.68,248.08
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,282.19,201.97
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,220.44,152.56
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,165.2,108.05
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,108.87,65.03
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,62.03,31.32
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,20.88,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,10.21,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,40.46,16.72
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,89.18,51.75
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,138.56,89.78
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,198.29,137.99
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,256.37,186.07
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,320.82,238.5
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,379.03,285.64
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,440.02,333.35
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,496.49,375.51
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,554.0,416.76
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,606.84,454.53
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,659.24,490.73
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,706.26,521.35
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,751.82,549.61
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,783.48,567.53
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,820.59,588.84
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,852.6,606.95
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,881.87,623.21
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,904.65,637.63
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,924.25,650.18
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,939.54,660.16
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,951.47,668.17
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,956.23,671.36
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,957.46,672.54
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,953.25,669.55
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,945.53,664.49
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,931.53,656.54
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,914.16,646.56
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,891.73,633.77
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,866.2,618.95
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,834.71,599.84
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,800.56,578.9
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,760.76,554.0
