Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,718.96,527.49
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,678.56,500.78
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,630.01,467.78
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,575.84,428.98
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,521.57,389.08
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,463.22,345.49
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,406.09,301.46
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,344.32,252.79
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,285.94,205.44
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,223.42,154.92
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,167.45,109.37
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,109.48,64.75
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,63.41,31.43
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,21.1,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,9.97,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,43.46,17.58
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,93.07,53.84
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,144.31,93.75
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,205.82,143.71
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,264.19,192.15
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,328.67,244.48
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,387.99,292.16
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,449.99,340.08
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,507.79,382.36
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,566.54,423.4
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,619.66,460.6
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,672.22,496.32
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,712.82,523.19
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,757.61,551.11
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,797.66,576.3
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,835.42,599.88
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,867.18,618.74
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,896.07,635.74
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,919.62,649.66
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,939.94,661.61
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,953.62,668.7
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,963.81,673.77
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,969.01,676.73
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,970.64,677.67
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,965.85,673.41
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,957.51,667.17
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,943.78,659.12
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,926.63,649.09
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,903.4,635.81
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,877.03,620.57
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,845.13,600.89
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,810.55,579.46
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,773.58,556.78
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,726.97,526.85
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,678.25,495.4
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,628.48,462.32
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,574.11,424.13
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,520.7,385.53
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,461.22,341.87
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,403.38,298.03
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,340.84,248.99
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,282.07,201.7
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,219.74,152.14
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,164.29,107.69
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,106.21,63.6
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,58.7,29.05
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,19.88,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,35.48,14.65
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,79.74,49.43
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,126.54,85.64
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,183.0,130.69
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,238.78,175.65
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,301.81,225.66
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,294.54,223.5
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,269.67,205.76
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,402.1,305.63
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,543.05,407.8
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,596.01,444.13
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,649.09,480.21
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,699.99,514.08
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,750.64,547.01
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,786.73,570.69
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,825.42,595.03
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,861.67,616.39
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,895.72,636.18
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,919.63,651.35
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,940.43,664.73
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,946.25,667.47
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,963.52,677.62
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,968.56,681.46
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,970.09,683.35
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,966.68,680.88
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,959.76,676.34
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,945.63,668.32
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,928.15,658.29
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,760.57,547.28
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,552.44,400.63
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,715.61,520.99
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,823.24,596.93
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,782.59,570.55
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,739.82,543.25
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,691.66,511.54
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,642.27,478.11
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,588.17,439.43
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,533.83,399.52
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,474.24,355.14
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,415.34,309.86
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,352.31,260.17
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,292.63,211.67
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,228.65,159.68
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,171.38,112.79
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,111.13,66.17
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,62.96,30.24
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,18.34,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,8.84,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,42.25,16.19
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,90.51,53.76
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,143.52,95.71
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,204.65,145.62
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,262.34,193.62
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,325.15,244.36
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,384.08,291.13
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,446.05,338.6
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,502.71,380.57
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,560.13,421.6
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,613.56,459.41
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,666.78,496.08
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,710.77,525.96
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,756.05,556.11
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,796.2,582.01
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,834.25,606.14
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,865.8,624.65
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,894.53,641.28
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,917.38,655.43
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,937.11,667.7
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,948.32,673.74
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,955.92,677.65
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,804.76,576.09
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,607.18,437.46
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,798.79,575.58
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,942.7,673.09
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,927.96,663.19
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,910.05,652.62
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,638.29,466.64
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,323.91,236.76
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,592.49,438.87
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,791.4,581.46
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,743.57,547.73
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,695.26,514.78
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,460.8,346.47
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,219.72,164.39
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,370.01,281.86
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,480.85,364.18
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,306.73,233.18
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,155.45,117.28
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,217.82,164.61
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,249.92,184.6
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,191.07,137.03
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,139.58,95.64
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,83.56,52.62
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,43.08,21.9
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,15.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,33.69,11.9
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,82.57,50.12
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,131.12,88.05
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,190.46,136.14
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,253.37,187.98
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,321.24,243.55
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,254.76,196.71
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,125.5,95.4
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,221.14,171.0
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,331.13,255.61
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,285.92,219.66
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,207.51,157.8
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,382.32,293.02
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,559.88,423.92
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,707.59,532.86
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,827.16,616.9
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,858.94,635.77
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,888.0,653.25
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,829.1,610.48
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,712.82,524.49
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,853.78,626.24
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,947.61,688.18
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,847.15,618.13
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,695.46,508.24
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,535.31,394.32
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,375.72,276.81
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,480.05,354.44
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,561.16,413.46
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,742.51,548.12
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,868.81,637.93
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,836.28,616.12
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,801.26,593.52
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,760.18,566.79
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,717.29,538.07
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,669.5,505.36
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,620.73,471.15
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,540.27,411.27
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,458.07,349.39
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,434.01,331.03
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,396.0,300.55
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,333.53,249.92
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,275.02,201.44
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,212.17,149.87
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,156.74,104.32
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,96.65,57.89
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,52.41,23.95
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,16.42,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,34.07,11.45
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,82.95,50.64
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,131.33,88.81
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,190.45,137.19
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,250.47,187.4
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,313.54,239.53
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,241.19,187.23
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,128.45,98.21
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,219.68,170.63
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,324.38,251.65
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,243.98,188.01
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,135.26,101.44
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,174.85,131.99
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,215.65,162.83
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,538.06,412.06
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,825.17,617.17
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,575.98,434.94
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,235.31,175.03
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,344.97,258.06
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,441.44,328.59
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,577.74,428.73
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,716.03,526.86
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,497.96,370.52
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,260.78,193.65
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,565.45,422.42
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,827.25,605.29
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,883.06,645.68
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,914.11,667.17
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,889.38,651.17
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,861.79,633.66
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,713.91,531.31
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,560.84,419.56
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,640.85,482.35
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,695.39,524.84
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,646.71,490.78
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,597.55,456.15
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,453.43,348.16
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,313.48,241.09
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,348.63,268.96
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,365.86,280.44
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,304.37,230.66
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,248.03,184.42
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,187.93,135.58
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,135.73,93.22
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,79.95,49.95
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,39.72,17.95
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.48,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,10.65,0.45
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,21.38,11.47
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,36.31,24.17
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,51.43,36.95
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,68.74,51.24
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,86.17,65.34
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,107.73,82.65
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,130.07,100.4
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,223.68,174.89
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,331.16,258.12
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,369.65,286.78
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,408.87,315.76
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,493.14,377.86
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,567.87,431.49
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,546.36,413.16
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,500.71,377.96
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,702.56,528.33
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,881.28,652.26
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,794.7,588.09
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,676.82,500.8
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,688.7,508.56
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,699.17,514.43
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,675.72,497.01
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,629.8,464.63
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,632.39,467.1
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,654.35,482.36
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,482.25,359.4
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,313.72,234.78
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,429.01,322.18
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,520.8,389.28
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,424.98,319.45
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,315.77,238.9
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,182.58,138.52
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,55.43,38.78
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,92.57,68.72
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,131.54,99.94
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,72.03,52.75
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,16.03,7.49
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,14.1,5.98
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,12.18,4.45
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,10.26,2.88
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,8.35,1.29
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,6.44,0.0
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,4.54,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,2.65,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.39,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,5.68,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,11.39,3.58
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,19.04,10.22
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,26.7,16.85
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,35.16,24.05
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,43.65,31.18
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,51.38,37.57
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,59.14,43.9
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,82.81,63.34
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,106.95,82.92
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,119.12,92.56
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,131.42,102.25
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,119.24,91.91
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,107.28,81.85
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,109.74,83.66
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,112.21,85.49
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,165.34,127.75
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,220.13,170.52
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,227.32,175.87
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,234.51,181.32
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,253.25,195.45
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,272.12,209.56
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,230.98,177.6
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,190.47,146.01
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,190.42,146.05
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,190.33,146.02
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,221.47,170.48
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,252.95,195.02
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,209.32,161.15
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,166.64,127.82
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,180.1,138.72
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,193.63,149.63
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,205.19,159.15
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,216.5,168.5
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,228.99,178.86
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,227.36,178.13
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,165.92,129.44
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,119.17,91.98
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,104.86,80.89
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,90.65,69.66
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,75.69,57.49
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,60.83,45.21
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,46.47,33.21
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,32.19,21.09
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,20.61,11.04
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,9.12,0.0
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,4.72,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,20.72,4.29
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,45.45,29.49
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,76.84,55.81
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,111.95,85.58
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,147.77,115.92
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,186.8,148.6
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,150.7,119.81
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,107.14,83.56
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,122.45,95.71
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,138.11,107.92
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,203.93,160.55
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,264.29,207.65
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,284.63,222.42
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,305.18,237.27
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,333.24,258.21
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,361.68,279.19
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,511.96,393.18
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,670.01,506.84
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,678.97,510.87
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,686.01,514.63
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,584.32,440.14
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,478.82,361.77
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,552.51,416.57
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,604.21,454.16
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,583.99,439.12
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,563.09,424.05
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,532.86,402.31
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,502.52,380.4
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,448.45,341.38
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,415.02,317.01
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,540.57,413.08
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,619.07,472.27
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,585.24,448.19
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,550.34,423.79
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,490.35,380.19
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,433.36,338.14
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,321.42,252.3
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,222.01,174.27
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,194.77,153.07
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,168.0,131.71
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,232.8,181.18
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,267.47,201.64
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,203.52,147.92
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,144.76,98.87
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,88.97,54.42
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,43.72,12.58
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,13.81,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,39.82,8.47
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,100.86,61.39
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,155.33,106.53
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,220.7,161.76
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,281.31,214.14
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,347.95,270.3
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,409.18,320.7
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,472.77,371.03
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,530.87,414.55
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,589.9,456.86
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,643.53,494.4
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,696.61,530.13
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,737.4,555.79
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,782.98,583.51
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,822.53,606.57
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,859.73,627.71
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,891.13,644.76
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,919.66,659.79
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,942.84,673.39
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,962.74,685.02
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,977.58,693.01
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,988.97,699.01
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,993.12,701.3
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,993.63,701.56
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,988.53,699.3
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,979.81,694.96
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,965.62,686.63
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,947.97,676.27
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,923.55,660.43
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,895.94,642.7
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,863.76,623.32
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,828.86,602.11
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,788.15,576.91
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,745.2,550.0
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,696.88,519.47
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,647.27,485.89
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,597.6,450.58
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,542.35,410.28
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,481.86,365.1
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,422.67,319.31
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,358.14,267.6
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,296.95,216.91
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,229.96,161.93
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,170.37,112.23
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,106.4,61.6
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,54.31,10.32
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,15.44,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,42.57,7.24
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,109.56,66.82
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,166.89,115.44
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,235.17,174.32
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,297.43,229.39
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,365.37,288.08
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,428.03,341.24
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,493.2,394.66
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,552.43,441.15
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,612.4,486.61
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,662.26,523.6
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,716.03,562.23
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,764.18,594.36
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,810.69,624.82
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,851.16,650.58
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,889.14,674.34
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,921.67,694.14
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,951.16,711.76
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,975.15,727.03
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,995.7,740.07
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,1008.49,746.84
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,1017.55,751.29
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,1022.22,754.18
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,1023.14,754.76
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,1018.35,751.73
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,1009.83,746.41
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,994.22,736.24
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,975.04,723.84
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,950.95,707.11
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,923.54,688.27
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,890.39,668.0
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,854.39,645.65
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,812.03,617.44
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,767.66,587.62
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,718.01,554.47
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,672.51,521.91
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,615.04,478.97
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,557.33,434.73
