Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,494.48,385.53
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,433.06,335.94
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,366.21,280.83
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,303.44,227.45
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,234.22,168.94
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,172.85,116.49
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,106.35,62.89
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,52.31,4.17
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,15.18,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,44.04,5.37
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,113.16,69.73
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,171.28,119.47
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,240.48,179.27
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,303.92,235.29
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,372.68,294.32
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,435.42,346.47
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,500.61,398.26
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,560.21,442.65
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,620.35,485.07
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,675.46,524.18
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,723.49,557.22
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,770.91,587.19
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,816.49,615.34
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,856.85,640.14
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,894.71,663.0
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,926.33,680.2
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,954.84,695.24
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,977.72,707.91
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,997.16,718.44
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,1010.96,724.1
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,1021.12,727.6
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,1025.24,729.86
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,1025.58,730.03
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,1019.71,726.08
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,1010.1,720.02
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,994.92,711.15
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,976.18,700.21
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,951.1,686.97
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,922.75,671.5
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,889.14,651.74
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,852.72,629.97
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,810.39,602.8
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,765.92,573.92
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,715.8,542.46
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,664.42,507.56
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,612.51,470.08
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,555.05,427.48
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,492.49,380.0
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,431.42,331.96
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,364.54,277.34
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,301.37,224.07
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,232.71,166.72
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,171.73,115.04
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,104.82,61.09
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,50.15,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,14.49,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,5.3,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,10.63,2.95
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,17.89,9.36
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,25.17,15.69
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,33.24,22.56
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,41.33,29.31
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,52.93,38.86
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,64.79,48.44
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,150.52,118.12
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,238.96,187.05
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,262.68,204.31
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,286.55,221.85
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,304.66,234.74
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,322.53,247.34
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,353.47,269.48
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,385.03,291.68
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,414.87,312.38
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,445.12,333.12
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,738.96,545.55
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,968.35,692.11
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,943.84,673.22
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,880.18,629.7
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,648.29,473.15
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,391.86,289.86
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,541.66,400.25
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,688.42,500.12
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,725.05,525.55
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,777.53,561.81
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,855.2,617.56
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,891.65,641.84
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,858.44,622.6
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,822.65,602.18
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,621.73,465.37
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,402.37,304.77
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,312.97,240.14
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,243.7,187.85
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,209.67,162.11
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,176.91,136.84
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,154.21,119.45
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,132.06,102.16
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,103.09,78.84
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,82.05,61.67
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,60.9,44.38
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,40.55,27.5
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,24.78,13.7
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,4.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,38.13,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,94.36,59.3
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,148.53,104.54
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,217.44,161.94
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,278.76,213.26
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,346.27,267.88
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,408.59,317.25
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,474.27,367.35
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,533.78,411.16
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,594.46,454.29
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,649.51,493.01
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,704.4,530.66
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,748.7,560.29
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,795.19,589.96
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,835.92,615.83
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,874.49,640.18
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,906.8,659.08
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,936.27,676.12
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,959.77,690.7
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,980.1,703.41
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,992.48,709.85
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,1016.35,723.65
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,1020.23,725.66
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,1020.44,725.75
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,1014.49,721.47
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,1004.9,715.11
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,989.33,705.92
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,970.3,694.7
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,944.59,679.91
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,915.74,663.11
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,881.76,642.38
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,845.12,619.81
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,799.88,591.75
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,760.85,567.56
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,709.48,534.47
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,657.11,498.97
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,599.27,457.47
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,541.61,414.89
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,479.0,367.48
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,417.27,319.22
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,349.74,265.09
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,286.77,212.94
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,217.77,156.02
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,157.44,105.67
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,92.41,53.32
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,39.03,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,37.12,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,91.09,57.04
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,144.58,101.46
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,212.97,158.19
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,273.51,209.31
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,340.28,264.28
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,401.88,313.87
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,466.92,364.54
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,527.28,410.24
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,589.58,456.03
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,644.14,494.75
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,695.39,530.18
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,742.83,561.86
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,788.93,591.01
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,829.56,617.27
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,868.06,641.98
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,901.61,662.44
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,932.55,681.14
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,955.2,695.33
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,974.63,707.59
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,877.66,640.79
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,738.56,540.97
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,887.29,648.27
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,998.99,722.11
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,993.54,716.74
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,984.57,710.36
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,968.84,700.76
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,949.81,689.17
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,924.7,674.09
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,896.61,657.05
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,861.28,634.8
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,823.55,610.85
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,780.55,583.39
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,735.9,554.38
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,687.74,521.75
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,635.53,485.48
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,577.42,443.18
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,520.03,400.28
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,457.19,352.24
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,396.74,304.65
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,329.98,251.06
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,268.14,199.97
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,200.37,144.28
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,139.58,94.07
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,80.13,45.7
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,25.29,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,30.73,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,73.36,45.9
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,128.23,90.8
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,190.13,141.95
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,183.0,141.38
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,160.36,125.46
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,168.98,132.65
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,183.87,144.27
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,315.71,249.48
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,442.15,347.79
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,342.58,268.89
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,224.78,173.74
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,303.17,234.95
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,402.95,310.35
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,379.94,291.67
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,372.27,284.74
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,460.92,351.46
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,532.69,404.46
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,749.15,566.33
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,932.41,694.84
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,954.35,706.45
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,972.86,716.96
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,976.38,718.74
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,976.47,718.48
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,970.18,712.77
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,960.52,705.02
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,944.56,694.37
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,925.41,681.76
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,768.61,573.07
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,601.07,450.12
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,719.1,540.88
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,802.84,602.04
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,760.47,572.92
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,716.5,543.38
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,669.41,509.97
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,618.65,473.37
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,562.25,431.2
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,506.46,388.6
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,444.25,341.05
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,384.56,294.1
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,319.09,241.17
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,258.64,191.1
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,191.78,136.79
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,132.24,88.24
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,73.66,40.63
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,20.01,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,34.96,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,84.59,52.46
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,137.65,96.34
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,202.75,150.14
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,267.43,204.01
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,336.85,260.64
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,398.5,310.38
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,463.77,361.3
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,368.94,288.18
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,239.66,185.11
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,344.5,266.49
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,460.68,353.07
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,621.23,472.2
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,786.2,587.36
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,826.07,611.56
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,863.82,635.03
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,895.93,653.27
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,925.36,669.6
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,947.69,681.23
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,966.85,690.86
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,970.73,691.32
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,985.14,698.7
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,988.64,700.64
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,988.65,700.64
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,982.18,696.74
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,972.26,690.85
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,956.54,681.45
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,937.55,670.11
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,912.51,654.07
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,884.5,636.18
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,850.72,617.03
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,823.85,602.27
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,781.04,575.39
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,736.4,547.02
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,686.21,513.68
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,635.16,478.02
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,578.38,437.5
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,521.96,396.03
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,460.17,349.45
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,399.52,302.29
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,333.46,249.69
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,272.16,199.33
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,203.49,143.43
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,144.23,94.76
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,80.15,42.09
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,22.68,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,35.96,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,88.16,53.89
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,142.1,98.77
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,211.78,156.15
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,278.0,211.33
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,353.27,272.92
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,415.51,323.14
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,481.07,374.19
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,431.02,335.33
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,334.24,259.13
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,521.67,403.33
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,710.07,540.46
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,759.83,571.2
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,800.08,595.87
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,839.61,621.02
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,876.81,644.42
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,909.93,663.66
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,940.44,681.07
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,676.03,500.07
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,317.52,234.4
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,698.59,517.73
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,1005.56,718.72
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,1008.63,717.81
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,1008.06,717.45
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,1002.77,714.7
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,993.85,709.81
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,848.63,614.53
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,656.07,478.53
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,811.55,592.96
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,903.71,655.28
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,869.58,633.15
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,832.84,610.21
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,786.31,580.51
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,746.2,554.9
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,694.9,522.09
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,642.75,486.5
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,584.99,444.84
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,527.72,402.37
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,464.17,354.16
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,403.79,306.84
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,335.73,252.47
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,272.99,200.78
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,203.64,144.07
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,143.89,94.72
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,77.58,38.9
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,20.07,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,37.65,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,95.9,57.76
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,152.71,105.47
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,221.83,162.28
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,287.07,216.58
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,360.76,276.54
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,421.45,325.62
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,485.83,376.01
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,430.52,333.98
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,324.12,250.89
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,354.74,274.26
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,384.91,296.45
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,595.03,456.59
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,788.93,594.66
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,827.85,619.81
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,864.5,644.44
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,762.58,570.62
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,612.98,457.59
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,552.04,413.51
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,509.17,381.04
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,524.9,392.9
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,540.16,404.34
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,658.77,493.57
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,753.88,564.89
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,872.49,653.2
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,951.43,710.04
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,935.19,700.71
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,915.89,689.85
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,680.76,520.01
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,399.15,305.03
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,427.44,328.66
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,433.92,335.36
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,430.15,333.92
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,423.93,330.54
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,406.98,319.28
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,401.93,316.72
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,323.64,256.17
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,264.42,209.58
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,228.58,181.32
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,193.9,153.37
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,159.01,124.42
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,125.52,96.14
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,90.15,66.57
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,57.61,39.27
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,27.96,11.9
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,5.51,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,32.01,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,97.19,60.59
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,154.87,111.77
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,224.74,172.16
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,287.86,227.4
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,357.61,286.7
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,420.33,339.22
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,486.36,392.54
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,545.66,438.98
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,606.19,484.84
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,548.33,436.51
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,458.43,362.91
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,442.55,348.32
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,438.46,342.01
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,462.36,358.6
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,485.96,374.64
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,730.16,558.46
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,936.82,699.95
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,959.43,710.41
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,978.87,720.26
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,992.5,726.73
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,1002.73,731.12
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,1006.59,733.4
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,1006.92,733.61
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,1001.15,728.62
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,991.87,721.56
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,975.31,711.38
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,955.44,699.2
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,930.82,683.02
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,903.12,664.87
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,868.22,642.86
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,840.26,625.5
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,795.74,596.68
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,749.61,566.54
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,697.31,532.35
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,644.26,495.6
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,587.74,454.31
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,531.26,411.84
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,468.43,363.48
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,406.6,314.38
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,339.2,259.51
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,276.49,206.75
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,205.17,147.36
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,143.81,95.61
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,62.75,26.34
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,40.53,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,122.15,74.71
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,184.63,132.29
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,258.62,197.11
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,325.03,255.8
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,397.23,317.33
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,412.02,331.72
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,403.67,325.69
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,460.8,370.3
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,520.05,414.91
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,572.1,453.02
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,632.87,496.26
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,745.23,577.92
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,851.45,648.75
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,892.19,673.13
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,930.36,696.02
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,962.0,714.33
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,990.48,730.49
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,1013.73,744.66
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,1033.47,756.65
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,1045.85,763.02
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,1054.41,767.12
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,1057.42,769.33
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,1056.61,769.3
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,1049.49,765.39
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,1038.6,759.23
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,1022.58,749.87
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,1002.96,738.29
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,976.18,722.03
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,946.22,703.68
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,910.42,682.32
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,871.93,658.95
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,746.86,572.91
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,607.62,470.33
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,660.38,513.51
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,681.98,532.09
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,621.53,486.34
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,561.48,440.28
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,495.26,389.33
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,431.1,338.12
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,360.17,279.48
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,293.59,222.66
