Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,218.75,159.21
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,154.23,103.52
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,66.25,24.44
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,36.69,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,111.06,67.66
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,173.75,124.8
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,249.33,189.56
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,315.68,246.55
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,388.47,306.57
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,454.0,358.36
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,521.24,408.93
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,583.55,453.39
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,646.78,496.35
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,702.98,535.5
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,758.59,572.41
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,808.58,603.01
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,847.93,626.11
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,888.49,649.5
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,926.61,670.96
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,959.43,688.84
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,989.22,704.73
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,1011.84,717.56
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,1031.06,728.44
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,1046.15,736.5
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,1057.62,742.53
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,1061.03,744.31
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,1060.66,744.08
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,1053.53,739.49
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,1042.68,732.84
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,1025.23,722.84
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,1004.27,710.85
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,977.06,695.34
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,946.69,677.75
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,910.72,657.67
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,872.12,635.71
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,827.89,609.11
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,781.61,580.74
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,735.62,552.02
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,681.05,515.32
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,620.59,473.21
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,560.4,429.68
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,493.6,379.81
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,429.02,329.72
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,358.47,272.86
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,291.92,217.32
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,216.46,155.24
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,151.55,100.28
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,64.57,18.41
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,36.48,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,110.35,66.05
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,172.75,123.23
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,248.17,187.27
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,314.07,243.93
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,386.36,303.93
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,451.25,356.41
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,517.81,408.11
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,578.63,453.01
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,640.35,496.82
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,696.63,535.12
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,752.36,570.75
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,801.23,600.74
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,839.64,623.24
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,880.42,647.32
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,918.79,669.48
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,950.28,686.97
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,978.77,702.5
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,1001.72,716.55
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,1021.3,728.64
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,1035.24,736.53
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,1045.6,742.33
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,1048.41,743.85
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,1047.5,743.29
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,1040.8,738.46
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,1030.41,731.53
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,1013.55,722.14
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,993.21,710.69
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,966.97,695.51
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,937.54,678.28
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,902.12,656.64
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,864.07,633.18
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,818.1,604.24
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,778.09,579.07
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,725.64,545.75
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,672.25,509.81
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,612.12,466.85
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,552.36,422.83
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,486.31,373.25
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,422.52,323.56
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,352.81,267.25
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,286.9,212.25
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,212.19,151.1
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,148.13,96.96
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,62.97,10.98
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,31.8,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,95.49,55.82
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,157.17,111.78
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,231.07,174.22
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,298.05,231.27
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,372.7,293.05
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,437.03,345.64
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,504.75,399.1
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,565.65,445.24
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,630.42,492.7
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,685.37,531.99
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,739.86,569.07
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,789.15,601.09
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,837.06,631.67
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,868.04,650.0
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,905.74,672.84
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,936.62,690.84
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,964.59,706.85
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,987.09,718.9
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,1006.29,728.82
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,1019.06,735.0
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,1028.3,739.07
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,1030.98,740.22
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,1030.03,739.26
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,1023.45,733.78
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,1013.29,726.21
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,996.18,715.11
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,975.7,702.01
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,949.1,685.44
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,919.49,666.98
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,883.43,644.28
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,844.9,619.9
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,809.18,597.27
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,762.5,567.0
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,709.83,533.14
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,656.39,496.65
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,595.66,452.77
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,535.64,408.25
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,471.55,360.16
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,408.51,311.21
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,337.64,254.37
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,272.52,200.47
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,198.06,139.88
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,134.73,86.82
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,57.5,1.07
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,14.61,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,38.63,20.8
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,74.71,53.24
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,114.89,87.35
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,154.36,121.09
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,196.87,156.75
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,236.84,189.52
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,290.58,232.18
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,228.54,181.59
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,144.22,112.06
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,159.84,124.11
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,175.78,135.99
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,189.84,145.9
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,204.1,155.74
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,400.33,305.05
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,592.54,439.64
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,615.31,450.8
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,636.8,462.69
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,676.55,490.07
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,716.1,516.87
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,873.2,624.9
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,994.25,701.57
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,996.74,704.57
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,995.79,706.82
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,991.45,705.47
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,983.55,701.82
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,891.19,643.77
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,780.74,568.85
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,786.27,576.02
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,787.18,579.15
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,815.57,602.22
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,818.39,606.28
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,761.18,568.72
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,709.24,534.24
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,507.87,388.54
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,308.5,237.5
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,237.05,183.3
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,183.46,141.47
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,155.87,120.12
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,129.17,99.01
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,101.86,77.04
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,75.83,55.75
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,47.91,32.76
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,25.7,14.18
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,12.31,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,5.9,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,11.41,2.27
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,23.3,13.33
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,35.68,23.96
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,49.98,36.03
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,64.3,47.9
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,35.93,24.3
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,9.89,2.58
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,53.32,38.36
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,100.15,76.05
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,265.09,208.35
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,422.11,327.91
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,322.08,248.95
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,182.15,138.46
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,355.33,272.33
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,503.61,380.69
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,595.58,445.13
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,669.77,496.12
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,765.84,562.18
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,844.95,615.42
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,933.51,673.35
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,986.37,704.39
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,989.27,705.54
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,988.78,705.25
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,983.36,702.04
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,974.57,696.9
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,958.08,687.05
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,951.1,683.45
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,925.35,667.85
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,896.67,650.56
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,860.84,628.56
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,822.72,604.95
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,778.72,577.18
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,733.17,548.05
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,680.87,513.58
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,628.06,476.83
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,571.15,436.25
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,512.82,393.39
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,447.26,343.83
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,384.73,294.94
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,314.36,238.59
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,250.22,185.61
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,176.91,125.79
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,114.04,72.73
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,48.01,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,25.43,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,77.38,41.37
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,137.13,97.2
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,208.41,157.0
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,276.13,214.65
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,349.05,275.51
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,321.81,256.0
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,256.13,203.49
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,237.64,187.5
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,199.03,154.93
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,326.45,256.2
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,467.25,363.96
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,423.06,327.48
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,388.89,298.59
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,254.87,195.5
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,129.2,96.32
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,206.35,156.3
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,309.65,234.32
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,300.51,226.36
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,269.21,202.16
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,683.68,515.86
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,999.75,730.22
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,1002.65,729.57
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,1002.09,728.96
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,800.84,591.8
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,541.83,402.44
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,586.69,437.84
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,650.8,484.9
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,545.56,408.0
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,465.31,348.21
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,680.49,511.56
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,834.42,621.48
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,787.82,589.82
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,739.94,558.13
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,687.08,523.27
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,633.7,485.9
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,573.36,441.46
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,516.24,398.23
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,450.68,347.77
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,388.14,298.11
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,317.16,240.7
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,252.46,186.82
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,177.82,125.69
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,115.34,72.2
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,38.98,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,24.22,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,73.96,37.85
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,134.27,95.09
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,205.38,154.65
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,276.33,214.71
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,354.75,280.03
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,419.2,333.04
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,487.53,387.51
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,553.45,438.0
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,622.22,489.12
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,674.63,526.94
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,729.65,564.82
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,782.18,599.67
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,833.98,633.4
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,874.41,658.13
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,901.88,673.65
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,935.58,693.96
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,966.68,712.34
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,988.4,725.53
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,1006.85,736.64
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,1021.63,744.29
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,1032.95,749.79
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,1035.93,751.13
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,1035.27,750.32
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,1028.42,744.1
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,1017.98,735.76
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,1001.09,724.67
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,980.82,711.7
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,953.93,694.98
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,924.05,676.33
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,887.59,653.02
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,848.67,627.99
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,804.91,599.5
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,759.34,569.51
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,713.9,540.09
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,660.15,503.35
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,599.06,458.65
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,538.74,413.34
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,472.48,363.24
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,408.8,313.3
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,337.9,255.71
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,271.62,200.24
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,194.49,136.78
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,129.62,79.5
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,44.22,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,23.24,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,71.1,34.32
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,132.35,93.69
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,203.74,153.52
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,275.01,213.82
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,354.27,279.86
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,419.4,333.41
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,488.49,388.46
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,555.28,439.55
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,622.52,489.48
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,677.98,529.6
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,733.21,567.53
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,784.81,601.91
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,835.58,635.17
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,866.59,653.69
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,904.63,676.96
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,936.95,696.34
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,966.59,713.82
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,988.8,727.42
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,1007.73,738.93
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,1019.75,744.79
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,1028.26,748.5
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,1030.66,749.52
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,1029.47,748.39
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,1022.16,741.87
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,1011.31,733.26
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,994.57,722.5
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,974.5,709.72
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,947.32,692.34
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,917.2,673.09
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,881.66,649.87
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,843.72,625.24
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,806.75,601.34
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,758.89,569.7
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,705.7,534.9
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,651.87,497.95
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,591.68,453.77
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,532.27,409.02
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,466.66,359.32
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,402.23,308.77
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,329.75,249.97
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,263.54,194.56
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,186.65,131.3
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,122.28,73.54
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,41.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,5.9,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,11.42,0.85
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,25.84,14.98
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,40.81,27.79
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,58.99,43.04
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,77.13,58.02
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,106.59,82.07
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,147.44,115.04
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,170.55,132.86
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,194.14,150.7
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,373.24,292.91
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,556.51,431.98
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,596.71,459.34
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,636.35,486.35
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,767.95,581.88
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,891.65,664.49
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,924.07,683.03
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,953.85,700.23
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,975.57,713.18
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,994.11,724.11
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,1000.35,725.88
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,1017.28,734.83
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,1019.59,735.49
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,1018.38,734.13
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,1010.16,728.73
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,998.52,721.31
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,925.37,673.46
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,819.33,601.02
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,678.48,502.59
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,545.61,406.73
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,544.21,407.52
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,520.87,392.32
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,490.69,371.38
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,459.81,349.72
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,437.15,334.66
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,412.3,317.54
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,370.47,286.27
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,329.1,254.79
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,285.88,221.4
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,243.62,187.85
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,196.22,149.43
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,151.77,112.53
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,104.77,73.65
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,62.82,35.76
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,21.56,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,13.59,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,35.95,12.29
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,85.7,59.68
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,135.17,101.14
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,183.55,141.93
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,237.16,186.41
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,283.74,224.87
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,332.69,264.36
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,354.89,280.96
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,373.2,293.87
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,430.52,337.27
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,490.88,381.92
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,540.97,417.95
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,592.31,454.26
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,596.02,454.82
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,596.0,452.85
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,646.53,488.47
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,697.8,523.82
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,713.18,533.65
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,726.93,542.55
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,801.29,594.06
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,854.83,630.6
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,843.47,621.77
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,829.64,611.78
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,923.6,679.33
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,977.19,714.6
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,865.92,639.76
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,704.4,524.34
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,685.05,512.56
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,664.08,498.8
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,637.81,481.18
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,610.0,462.35
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,677.38,514.52
