Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,719.33,547.04
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,650.32,498.36
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,583.47,450.31
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,523.32,405.57
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,464.92,361.08
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,413.62,321.41
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,362.46,280.34
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,293.12,223.95
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,229.92,171.14
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,153.24,108.26
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,91.25,51.45
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,30.27,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,9.5,3.8,21.0,9.5,7.47,0.0
2016,10,20,7,0,0.0,19.0,4.2,21.0,19.0,14.72,1.31
2016,10,20,7,15,22.5,42.0,4.5,21.0,46.0,46.13,30.68
2016,10,20,7,30,45.0,65.0,4.8,21.0,73.0,77.12,57.11
2016,10,20,7,45,71.5,89.0,5.1,21.5,106.5,113.14,87.59
2016,10,20,8,0,98.0,113.0,5.4,22.0,140.0,160.92,127.53
2016,10,20,8,15,122.0,133.0,5.7,22.0,174.0,198.03,158.62
2016,10,20,8,30,146.0,153.0,6.0,22.0,208.0,237.72,191.45
2016,10,20,8,45,73.0,88.0,6.3,22.5,115.5,129.92,102.89
2016,10,20,9,0,0.0,23.0,6.6,23.0,23.0,17.55,8.85
2016,10,20,9,15,17.5,118.5,6.7,23.0,128.0,114.07,88.28
2016,10,20,9,30,35.0,214.0,6.8,23.0,233.0,222.41,175.4
2016,10,20,9,45,49.0,239.5,6.9,23.5,268.0,260.23,204.88
2016,10,20,10,0,63.0,265.0,7.0,24.0,303.0,299.28,235.05
2016,10,20,10,15,65.0,281.0,7.0,24.0,322.0,318.7,249.71
2016,10,20,10,30,67.0,297.0,7.0,24.0,341.0,338.27,264.46
2016,10,20,10,45,188.0,309.5,7.0,24.5,441.0,486.32,380.68
2016,10,20,11,0,309.0,322.0,7.0,25.0,541.0,641.36,498.15
2016,10,20,11,15,286.5,336.0,6.95,25.0,542.5,640.68,495.86
2016,10,20,11,30,264.0,350.0,6.9,25.0,544.0,638.11,492.7
2016,10,20,11,45,372.0,319.0,6.9,25.5,596.5,715.52,551.64
2016,10,20,12,0,480.0,288.0,6.9,26.0,649.0,816.33,625.58
2016,10,20,12,15,322.0,329.5,6.9,26.0,571.5,680.26,522.62
2016,10,20,12,30,164.0,371.0,6.9,26.0,494.0,542.08,416.37
2016,10,20,12,45,511.5,244.0,6.9,26.5,622.5,800.24,615.31
2016,10,20,13,0,859.0,117.0,6.9,27.0,751.0,1004.75,761.08
2016,10,20,13,15,854.5,116.0,6.9,27.0,735.0,987.55,748.73
2016,10,20,13,30,850.0,115.0,6.9,27.0,719.0,967.12,735.26
2016,10,20,13,45,518.0,217.0,6.9,27.0,581.0,743.31,573.7
2016,10,20,14,0,186.0,319.0,6.9,27.0,443.0,491.63,379.99
2016,10,20,14,15,123.0,293.0,6.85,26.5,373.5,403.04,313.07
2016,10,20,14,30,60.0,267.0,6.8,26.0,304.0,299.15,232.62
2016,10,20,14,45,135.0,256.0,6.8,26.0,332.0,366.15,287.3
2016,10,20,15,0,210.0,245.0,6.8,26.0,360.0,408.57,322.35
2016,10,20,15,15,481.0,168.0,6.7,25.5,402.0,552.79,439.59
2016,10,20,15,30,752.0,91.0,6.6,25.0,444.0,642.49,512.7
2016,10,20,15,45,732.0,84.5,6.5,25.0,397.0,588.91,470.67
2016,10,20,16,0,712.0,78.0,6.4,25.0,350.0,532.57,425.98
2016,10,20,16,15,670.0,72.0,6.1,24.5,298.0,465.16,371.8
2016,10,20,16,30,628.0,66.0,5.8,24.0,246.0,400.76,318.4
2016,10,20,16,45,572.5,57.0,5.5,23.5,195.0,330.65,258.92
2016,10,20,17,0,517.0,48.0,5.2,23.0,144.0,265.92,202.24
2016,10,20,17,15,404.0,37.0,4.85,22.5,96.0,186.36,133.92
2016,10,20,17,30,291.0,26.0,4.5,22.0,48.0,117.56,64.28
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.0,40.37,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,40.65,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,114.04,36.65
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,189.55,137.19
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,275.34,213.83
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,347.11,278.0
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,425.55,345.51
2016,10,21,8,15,774.0,56.0,3.45,15.5,305.0,493.39,402.76
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,564.12,460.05
2016,10,21,8,45,846.5,63.0,3.6,17.0,412.5,622.39,505.03
2016,10,21,9,0,876.0,66.0,3.7,18.0,465.0,685.92,552.18
2016,10,21,9,15,895.5,68.5,3.6,18.5,512.5,742.0,590.75
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,797.26,627.44
2016,10,21,9,45,930.0,72.5,3.4,19.5,601.5,846.54,658.98
2016,10,21,10,0,945.0,74.0,3.3,20.0,643.0,894.03,688.6
2016,10,21,10,15,954.5,75.5,3.2,20.0,677.0,934.61,714.21
2016,10,21,10,30,964.0,77.0,3.1,20.0,711.0,972.51,737.72
2016,10,21,10,45,971.0,77.5,3.05,20.5,737.5,1004.01,755.66
2016,10,21,11,0,978.0,78.0,3.0,21.0,764.0,1032.31,771.36
2016,10,21,11,15,982.5,78.5,2.9,21.5,782.5,1054.82,782.68
2016,10,21,11,30,987.0,79.0,2.8,22.0,801.0,1073.73,791.64
2016,10,21,11,45,988.0,80.0,2.75,22.5,810.0,1086.03,796.89
2016,10,21,12,0,989.0,81.0,2.7,23.0,819.0,1094.5,799.83
2016,10,21,12,15,988.5,81.0,2.65,23.0,819.5,1096.42,800.31
2016,10,21,12,30,988.0,81.0,2.6,23.0,820.0,1094.46,798.53
2016,10,21,12,45,986.0,81.0,2.6,23.5,811.0,1087.11,792.56
2016,10,21,13,0,984.0,81.0,2.6,24.0,802.0,1075.95,784.37
2016,10,21,13,15,979.5,80.0,2.55,24.0,784.5,1057.42,772.63
2016,10,21,13,30,975.0,79.0,2.5,24.0,767.0,1035.29,758.77
2016,10,21,13,45,968.0,78.0,2.45,24.0,741.0,1007.33,741.24
2016,10,21,14,0,961.0,77.0,2.4,24.0,715.0,976.15,721.68
2016,10,21,14,15,951.0,75.5,2.35,24.0,681.5,938.67,697.98
2016,10,21,14,30,941.0,74.0,2.3,24.0,648.0,898.5,672.42
2016,10,21,14,45,927.5,72.5,2.25,24.0,607.5,853.02,643.1
2016,10,21,15,0,914.0,71.0,2.2,24.0,567.0,805.57,612.17
2016,10,21,15,15,895.0,68.5,2.1,23.5,520.0,751.21,576.75
2016,10,21,15,30,876.0,66.0,2.0,23.0,473.0,695.91,540.03
2016,10,21,15,45,849.0,63.0,1.95,23.0,421.5,634.23,495.17
2016,10,21,16,0,822.0,60.0,1.9,23.0,370.0,577.69,452.35
2016,10,21,16,15,782.0,56.0,1.65,22.5,315.5,508.29,398.38
2016,10,21,16,30,742.0,52.0,1.4,22.0,261.0,441.4,344.41
2016,10,21,16,45,677.5,46.0,1.15,21.5,206.0,364.42,280.85
2016,10,21,17,0,613.0,40.0,0.9,21.0,151.0,293.44,220.01
2016,10,21,17,15,496.5,31.5,0.95,20.0,101.0,209.49,149.28
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,135.83,69.63
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,48.79,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,10.0,1.0,10.5,19.5,40.38,0.0
2016,10,22,7,0,328.0,20.0,1.0,11.0,39.0,112.47,27.76
2016,10,22,7,15,457.0,29.5,1.2,11.5,87.5,188.65,136.23
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,274.66,212.85
2016,10,22,7,45,654.5,45.5,1.65,13.0,191.0,345.93,276.23
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,423.72,342.77
2016,10,22,8,15,766.0,56.5,2.05,15.0,300.5,491.75,398.99
2016,10,22,8,30,809.0,61.0,2.2,16.0,355.0,562.69,455.11
2016,10,22,8,45,837.0,64.0,2.35,17.0,406.5,624.83,502.38
2016,10,22,9,0,865.0,67.0,2.5,18.0,458.0,681.63,544.14
2016,10,22,9,15,885.0,70.0,2.55,18.5,505.5,738.13,582.99
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,793.88,620.18
2016,10,22,9,45,918.0,75.0,2.65,20.0,594.0,841.7,649.81
2016,10,22,10,0,931.0,77.0,2.7,21.0,635.0,887.6,677.57
2016,10,22,10,15,941.0,78.5,2.65,21.5,669.0,928.11,701.69
2016,10,22,10,30,951.0,80.0,2.6,22.0,703.0,966.02,723.73
2016,10,22,10,45,957.0,82.0,2.6,22.5,729.0,997.95,742.02
2016,10,22,11,0,963.0,84.0,2.6,23.0,755.0,1026.67,758.14
2016,10,22,11,15,967.0,84.5,2.6,23.5,773.0,1048.36,769.67
2016,10,22,11,30,971.0,85.0,2.6,24.0,791.0,1066.51,779.02
2016,10,22,11,45,971.5,86.5,2.6,24.5,800.0,1078.67,784.64
2016,10,22,12,0,972.0,88.0,2.6,25.0,809.0,1087.05,788.04
2016,10,22,12,15,971.5,88.0,2.6,25.0,809.5,1088.89,789.01
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,1086.92,787.81
2016,10,22,12,45,967.5,88.5,2.6,25.5,801.0,1078.71,781.31
2016,10,22,13,0,964.0,89.0,2.6,26.0,792.0,1066.78,772.69
2016,10,22,13,15,959.0,88.0,2.6,26.0,774.5,1048.02,761.41
2016,10,22,13,30,954.0,87.0,2.6,26.0,757.0,1025.75,748.04
2016,10,22,13,45,946.0,86.5,2.65,26.0,731.0,997.86,731.59
2016,10,22,14,0,938.0,86.0,2.7,26.0,705.0,966.87,713.1
2016,10,22,14,15,927.5,84.5,2.7,26.0,671.5,929.6,689.93
2016,10,22,14,30,917.0,83.0,2.7,26.0,638.0,889.76,664.93
2016,10,22,14,45,900.0,81.5,2.75,26.0,597.0,842.25,634.83
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,793.11,603.17
2016,10,22,15,15,863.0,77.0,2.8,25.5,509.5,745.72,573.06
2016,10,22,15,30,843.0,74.0,2.8,25.0,463.0,689.77,535.8
2016,10,22,15,45,813.0,70.5,2.8,25.0,411.5,626.26,489.31
2016,10,22,16,0,783.0,67.0,2.8,25.0,360.0,563.53,441.93
2016,10,22,16,15,740.0,62.5,2.45,24.0,306.0,493.69,388.07
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,426.65,334.31
2016,10,22,16,45,629.0,51.0,1.8,22.0,197.5,351.53,272.42
2016,10,22,17,0,561.0,44.0,1.5,21.0,143.0,280.99,212.18
2016,10,22,17,15,440.0,33.5,1.5,20.0,94.5,196.65,140.7
2016,10,22,17,30,319.0,23.0,1.5,19.0,46.0,122.3,57.33
2016,10,22,17,45,159.5,11.5,1.55,18.5,23.0,42.73,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,51.0,11.0,1.8,13.5,13.5,18.92,0.0
2016,10,23,7,0,102.0,22.0,2.0,14.0,27.0,57.9,6.52
2016,10,23,7,15,195.5,39.5,2.1,14.5,65.5,118.66,85.36
2016,10,23,7,30,289.0,57.0,2.2,15.0,104.0,183.32,142.2
2016,10,23,7,45,339.0,73.5,2.35,15.5,148.5,239.01,191.38
2016,10,23,8,0,389.0,90.0,2.5,16.0,193.0,300.11,243.92
2016,10,23,8,15,440.5,98.0,2.55,16.0,238.5,358.11,293.13
2016,10,23,8,30,492.0,106.0,2.6,16.0,284.0,420.77,344.8
2016,10,23,8,45,613.5,99.5,2.65,16.5,353.5,525.27,427.51
2016,10,23,9,0,735.0,93.0,2.7,17.0,423.0,632.31,509.4
2016,10,23,9,15,624.0,133.0,2.9,17.5,433.0,627.67,503.11
2016,10,23,9,30,513.0,173.0,3.1,18.0,443.0,602.99,482.0
2016,10,23,9,45,664.5,140.0,3.35,19.0,517.5,722.39,571.73
2016,10,23,10,0,816.0,107.0,3.6,20.0,592.0,835.2,650.06
2016,10,23,10,15,827.5,109.0,3.7,20.5,624.5,874.72,675.08
2016,10,23,10,30,839.0,111.0,3.8,21.0,657.0,912.0,698.86
2016,10,23,10,45,560.0,216.5,3.95,21.5,587.5,782.72,604.21
2016,10,23,11,0,281.0,322.0,4.1,22.0,518.0,618.66,477.86
2016,10,23,11,15,263.0,334.5,4.1,22.0,521.0,620.17,478.71
2016,10,23,11,30,245.0,347.0,4.1,22.0,524.0,596.61,460.86
2016,10,23,11,45,264.5,348.0,4.15,22.5,541.5,643.48,494.22
2016,10,23,12,0,284.0,349.0,4.2,23.0,559.0,666.08,509.81
2016,10,23,12,15,233.0,356.5,4.15,23.0,529.0,599.49,460.2
2016,10,23,12,30,182.0,364.0,4.1,23.0,499.0,556.06,427.08
2016,10,23,12,45,328.5,321.5,4.1,23.5,561.0,679.39,520.4
2016,10,23,13,0,475.0,279.0,4.1,24.0,623.0,798.24,606.84
2016,10,23,13,15,511.5,258.0,4.05,24.0,621.0,805.26,612.37
2016,10,23,13,30,548.0,237.0,4.0,24.0,619.0,808.71,616.18
2016,10,23,13,45,548.0,227.0,3.95,24.0,597.5,785.55,600.48
2016,10,23,14,0,548.0,217.0,3.9,24.0,576.0,760.22,583.39
2016,10,23,14,15,676.0,162.5,3.8,24.0,583.5,809.43,621.08
2016,10,23,14,30,804.0,108.0,3.7,24.0,591.0,832.1,637.55
2016,10,23,14,45,789.5,104.0,3.6,24.0,552.5,786.88,606.41
2016,10,23,15,0,775.0,100.0,3.5,24.0,514.0,740.12,574.37
2016,10,23,15,15,606.5,129.5,3.15,23.5,436.5,617.54,484.45
2016,10,23,15,30,438.0,159.0,2.8,23.0,359.0,493.98,390.59
2016,10,23,15,45,418.5,144.5,2.5,23.0,318.0,444.31,352.71
2016,10,23,16,0,399.0,130.0,2.2,23.0,277.0,395.58,314.39
2016,10,23,16,15,374.0,112.5,2.05,22.5,234.0,341.96,272.19
2016,10,23,16,30,349.0,95.0,1.9,22.0,191.0,290.34,230.25
2016,10,23,16,45,309.5,77.0,1.75,21.5,148.5,234.05,183.29
2016,10,23,17,0,270.0,59.0,1.6,21.0,106.0,181.9,138.52
2016,10,23,17,15,191.0,41.5,1.6,20.5,69.0,121.82,87.21
2016,10,23,17,30,112.0,24.0,1.6,20.0,32.0,65.94,25.65
2016,10,23,17,45,56.0,12.0,1.6,20.0,16.0,21.38,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,12.5,10.0,0.85,16.5,10.5,10.42,0.0
2016,10,24,7,0,25.0,20.0,0.9,17.0,21.0,27.53,0.0
2016,10,24,7,15,88.5,40.0,1.1,17.5,52.5,79.04,55.21
2016,10,24,7,30,152.0,60.0,1.3,18.0,84.0,128.17,97.77
2016,10,24,7,45,187.5,80.5,1.5,19.0,122.0,172.97,136.28
2016,10,24,8,0,223.0,101.0,1.7,20.0,160.0,221.62,177.13
2016,10,24,8,15,252.0,118.5,1.95,20.5,198.5,267.07,214.84
2016,10,24,8,30,281.0,136.0,2.2,21.0,237.0,315.35,253.89
2016,10,24,8,45,228.0,164.0,2.5,22.0,253.5,324.97,260.12
2016,10,24,9,0,175.0,192.0,2.8,23.0,270.0,314.26,249.99
2016,10,24,9,15,473.0,144.5,2.75,23.5,385.5,522.21,413.46
2016,10,24,9,30,771.0,97.0,2.7,24.0,501.0,728.61,564.76
2016,10,24,9,45,796.0,97.0,2.65,25.0,541.5,779.75,595.27
2016,10,24,10,0,821.0,97.0,2.6,26.0,582.0,830.05,625.52
2016,10,24,10,15,433.0,185.5,2.5,26.0,443.0,606.14,463.45
2016,10,24,10,30,45.0,274.0,2.4,26.0,304.0,296.79,226.21
2016,10,24,10,45,195.5,289.5,2.35,26.5,424.0,476.07,363.94
2016,10,24,11,0,346.0,305.0,2.3,27.0,544.0,663.81,498.27
2016,10,24,11,15,611.0,203.5,2.3,27.0,638.0,853.65,632.55
2016,10,24,11,30,876.0,102.0,2.3,27.0,732.0,994.82,723.23
2016,10,24,11,45,850.0,116.5,2.3,27.5,734.0,1007.66,728.15
2016,10,24,12,0,824.0,131.0,2.3,28.0,736.0,1003.14,723.43
2016,10,24,12,15,823.5,131.0,2.3,28.0,736.0,1004.66,724.34
2016,10,24,12,30,823.0,131.0,2.3,28.0,736.0,1002.81,723.21
2016,10,24,12,45,819.5,130.5,2.3,28.5,727.5,994.04,716.44
2016,10,24,13,0,816.0,130.0,2.3,29.0,719.0,982.0,707.8
2016,10,24,13,15,810.0,129.0,2.3,29.0,702.0,963.77,696.78
2016,10,24,13,30,804.0,128.0,2.3,29.0,685.0,942.51,683.94
2016,10,24,13,45,793.0,127.0,2.35,29.0,660.0,913.62,666.67
2016,10,24,14,0,782.0,126.0,2.4,29.0,635.0,882.19,647.69
2016,10,24,14,15,768.5,123.0,2.4,29.0,603.0,844.1,623.76
2016,10,24,14,30,755.0,120.0,2.4,29.0,571.0,809.51,602.07
2016,10,24,14,45,736.5,116.5,2.45,29.0,532.5,762.88,572.24
2016,10,24,15,0,718.0,113.0,2.5,29.0,494.0,715.2,541.27
2016,10,24,15,15,692.5,109.0,2.5,28.5,450.5,660.98,505.22
2016,10,24,15,30,667.0,105.0,2.5,28.0,407.0,606.86,467.7
2016,10,24,15,45,633.5,98.5,2.55,28.0,359.5,545.28,422.86
2016,10,24,16,0,600.0,92.0,2.6,28.0,312.0,485.27,377.81
2016,10,24,16,15,549.0,84.5,2.3,27.5,262.0,416.46,324.52
2016,10,24,16,30,498.0,77.0,2.0,27.0,212.0,351.66,272.77
2016,10,24,16,45,425.5,66.0,1.75,26.5,163.5,278.46,213.26
2016,10,24,17,0,353.0,55.0,1.5,26.0,115.0,210.68,156.82
2016,10,24,17,15,238.0,39.5,1.45,25.0,73.5,135.99,95.12
2016,10,24,17,30,123.0,24.0,1.4,24.0,32.0,68.89,21.06
2016,10,24,17,45,61.5,12.0,1.35,23.5,16.0,22.68,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,6.69,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,13.37,0.0
2016,10,25,7,15,41.5,38.0,1.4,17.5,44.5,55.83,37.66
2016,10,25,7,30,83.0,59.0,1.5,18.0,72.0,94.43,71.23
2016,10,25,7,45,109.5,81.0,1.65,18.5,105.5,132.1,103.73
2016,10,25,8,0,136.0,103.0,1.8,19.0,139.0,172.55,138.09
2016,10,25,8,15,155.5,124.0,1.95,19.5,173.0,210.81,169.98
2016,10,25,8,30,175.0,145.0,2.1,20.0,207.0,251.03,202.7
2016,10,25,8,45,164.0,168.0,2.25,20.5,233.0,275.63,221.8
2016,10,25,9,0,153.0,191.0,2.4,21.0,259.0,298.99,239.38
2016,10,25,9,15,119.0,209.5,2.45,21.5,266.0,299.27,237.93
2016,10,25,9,30,85.0,228.0,2.5,22.0,273.0,279.92,221.12
2016,10,25,9,45,102.5,249.5,2.55,22.5,307.5,318.68,250.77
2016,10,25,10,0,120.0,271.0,2.6,23.0,342.0,377.55,294.89
2016,10,25,10,15,241.5,272.5,2.65,23.0,425.0,489.6,381.66
2016,10,25,10,30,363.0,274.0,2.7,23.0,508.0,629.81,485.61
2016,10,25,10,45,377.5,282.0,2.75,23.5,534.0,661.71,506.37
2016,10,25,11,0,392.0,290.0,2.8,24.0,560.0,692.92,527.15
2016,10,25,11,15,396.5,297.0,2.85,24.0,576.0,712.37,540.37
2016,10,25,11,30,401.0,304.0,2.9,24.0,592.0,730.4,552.7
2016,10,25,11,45,400.0,309.0,2.95,24.5,598.5,739.22,557.51
2016,10,25,12,0,399.0,314.0,3.0,25.0,605.0,746.37,561.27
2016,10,25,12,15,377.0,320.5,3.0,25.0,596.0,732.24,550.71
2016,10,25,12,30,355.0,327.0,3.0,25.0,587.0,716.49,539.23
2016,10,25,12,45,435.5,293.0,3.05,25.5,608.0,780.24,584.9
2016,10,25,13,0,516.0,259.0,3.1,26.0,629.0,820.89,614.03
2016,10,25,13,15,533.5,245.5,3.05,26.0,620.5,816.24,611.28
2016,10,25,13,30,551.0,232.0,3.0,26.0,612.0,808.73,607.0
2016,10,25,13,45,410.0,264.5,2.95,26.0,541.5,696.14,525.9
2016,10,25,14,0,269.0,297.0,2.9,26.0,471.0,570.51,434.28
2016,10,25,14,15,531.5,204.5,2.85,26.0,527.0,717.87,547.14
2016,10,25,14,30,794.0,112.0,2.8,26.0,583.0,830.29,627.46
2016,10,25,14,45,525.0,170.5,2.75,26.0,473.5,638.3,490.43
2016,10,25,15,0,256.0,229.0,2.7,26.0,364.0,449.85,348.72
2016,10,25,15,15,257.0,207.5,2.45,25.5,333.0,416.85,325.83
2016,10,25,15,30,258.0,186.0,2.2,25.0,302.0,383.22,301.24
2016,10,25,15,45,245.5,167.0,1.95,25.0,267.5,342.92,270.24
2016,10,25,16,0,233.0,148.0,1.7,25.0,233.0,303.44,239.33
2016,10,25,16,15,217.5,126.5,1.5,24.0,196.0,260.48,205.93
2016,10,25,16,30,202.0,105.0,1.3,23.0,159.0,218.89,172.56
2016,10,25,16,45,176.5,83.0,1.15,22.5,122.5,173.73,135.03
2016,10,25,17,0,151.0,61.0,1.0,22.0,86.0,131.18,98.81
2016,10,25,17,15,95.5,41.0,1.0,21.5,55.0,83.79,58.43
2016,10,25,17,30,40.0,21.0,1.0,21.0,24.0,33.34,4.41
2016,10,25,17,45,20.0,10.5,1.05,21.0,12.0,12.61,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.0,19.12,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,24.0,57.28,0.0
2016,10,26,7,15,237.5,33.5,1.5,17.5,64.5,128.4,89.55
2016,10,26,7,30,364.0,48.0,1.7,18.0,105.0,207.92,158.84
2016,10,26,7,45,447.0,57.5,1.95,19.0,153.5,276.95,218.2
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,354.41,282.92
2016,10,26,8,15,581.5,73.5,2.5,21.0,252.5,419.6,336.32
2016,10,26,8,30,633.0,80.0,2.8,22.0,303.0,488.9,391.08
2016,10,26,8,45,668.0,85.0,3.1,23.0,351.0,549.62,437.48
2016,10,26,9,0,703.0,90.0,3.4,24.0,399.0,612.03,483.7
2016,10,26,9,15,728.0,94.0,3.3,24.5,443.0,667.25,522.92
2016,10,26,9,30,753.0,98.0,3.2,25.0,487.0,718.87,557.14
2016,10,26,9,45,512.5,178.5,3.15,25.5,453.0,633.99,490.36
2016,10,26,10,0,272.0,259.0,3.1,26.0,419.0,514.38,396.37
2016,10,26,10,15,275.0,275.0,3.0,26.0,444.0,543.47,417.27
2016,10,26,10,30,278.0,291.0,2.9,26.0,469.0,571.91,436.68
2016,10,26,10,45,551.5,203.0,2.8,26.5,573.5,764.39,577.67
2016,10,26,11,0,825.0,115.0,2.7,27.0,678.0,948.04,698.97
2016,10,26,11,15,831.0,116.0,2.65,27.0,695.0,970.15,710.6
2016,10,26,11,30,837.0,117.0,2.6,27.0,712.0,989.2,721.75
2016,10,26,11,45,851.0,112.0,2.55,27.5,723.5,1006.23,730.23
2016,10,26,12,0,865.0,107.0,2.5,28.0,735.0,1006.28,727.89
2016,10,26,12,15,865.0,107.0,2.45,28.0,735.0,1008.27,728.56
2016,10,26,12,30,865.0,107.0,2.4,28.0,735.0,1006.87,727.21
2016,10,26,12,45,862.5,106.5,2.4,28.5,727.0,999.03,721.0
2016,10,26,13,0,860.0,106.0,2.4,29.0,719.0,987.88,712.91
2016,10,26,13,15,854.5,105.0,2.4,29.0,702.5,969.98,702.08
2016,10,26,13,30,849.0,104.0,2.4,29.0,686.0,961.43,697.46
2016,10,26,13,45,839.5,103.0,2.4,29.0,661.5,933.19,680.1
2016,10,26,14,0,830.0,102.0,2.4,29.0,637.0,902.25,661.13
2016,10,26,14,15,818.5,100.0,2.35,29.0,605.0,865.86,638.08
2016,10,26,14,30,807.0,98.0,2.3,29.0,573.0,827.27,613.49
2016,10,26,14,45,781.5,98.5,2.3,29.0,533.5,777.94,581.77
2016,10,26,15,0,756.0,99.0,2.3,29.0,494.0,727.75,549.06
2016,10,26,15,15,732.5,95.0,2.25,28.5,450.5,677.43,516.46
2016,10,26,15,30,709.0,91.0,2.2,28.0,407.0,623.23,479.1
2016,10,26,15,45,676.5,86.0,2.2,28.0,359.5,562.22,434.79
2016,10,26,16,0,644.0,81.0,2.2,28.0,312.0,502.6,390.14
2016,10,26,16,15,594.5,74.5,1.9,27.5,261.5,433.64,336.83
2016,10,26,16,30,545.0,68.0,1.6,27.0,211.0,368.52,284.81
2016,10,26,16,45,473.5,58.5,1.35,26.5,162.5,294.77,224.81
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,228.11,168.92
2016,10,26,17,15,278.5,35.0,1.1,25.0,72.0,147.94,102.24
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,74.17,6.39
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,25.28,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,21.0,42.1,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,60.0,116.54,80.46
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,190.22,144.95
2016,10,27,7,45,393.0,63.5,2.05,20.0,147.5,256.89,201.93
2016,10,27,8,0,480.0,74.0,2.2,21.0,196.0,337.74,268.91
2016,10,27,8,15,534.0,82.0,2.05,21.5,245.5,403.68,322.4
2016,10,27,8,30,588.0,90.0,1.9,22.0,295.0,474.0,377.12
2016,10,27,8,45,630.0,95.0,1.8,23.0,343.5,537.44,423.81
2016,10,27,9,0,672.0,100.0,1.7,24.0,392.0,603.22,470.14
2016,10,27,9,15,698.5,104.5,1.5,24.5,436.0,658.96,507.47
2016,10,27,9,30,725.0,109.0,1.3,25.0,480.0,714.93,542.6
2016,10,27,9,45,745.0,111.5,1.15,26.0,519.5,763.21,569.81
2016,10,27,10,0,765.0,114.0,1.0,27.0,559.0,805.44,591.87
2016,10,27,10,15,779.0,116.5,1.05,27.0,591.5,846.07,617.37
2016,10,27,10,30,793.0,119.0,1.1,27.0,624.0,884.77,641.45
2016,10,27,10,45,801.5,121.5,1.2,27.5,649.0,916.14,660.23
2016,10,27,11,0,810.0,124.0,1.3,28.0,674.0,944.9,677.37
2016,10,27,11,15,816.5,125.0,1.4,28.0,691.0,967.27,691.87
2016,10,27,11,30,823.0,126.0,1.5,28.0,708.0,986.63,704.65
2016,10,27,11,45,846.0,116.5,1.65,28.5,721.5,1007.66,717.91
2016,10,27,12,0,869.0,107.0,1.8,29.0,735.0,1011.57,720.47
2016,10,27,12,15,869.0,107.0,1.85,29.0,735.0,1013.54,722.22
2016,10,27,12,30,869.0,107.0,1.9,29.0,735.0,1012.12,722.03
2016,10,27,12,45,636.0,204.0,1.95,29.0,661.0,900.5,651.69
2016,10,27,13,0,403.0,301.0,2.0,29.0,587.0,732.43,537.02
2016,10,27,13,15,629.5,202.0,2.0,29.0,636.5,875.72,639.69
2016,10,27,13,30,856.0,103.0,2.0,29.0,686.0,955.81,690.9
2016,10,27,13,45,849.5,101.0,2.05,29.5,662.0,941.5,680.93
2016,10,27,14,0,843.0,99.0,2.1,30.0,638.0,911.92,662.15
2016,10,27,14,15,831.0,97.0,2.1,29.5,606.0,874.74,640.61
2016,10,27,14,30,819.0,95.0,2.1,29.0,574.0,835.37,617.4
2016,10,27,14,45,798.0,94.0,2.15,29.0,535.0,787.72,587.45
2016,10,27,15,0,777.0,93.0,2.2,29.0,496.0,738.94,556.26
2016,10,27,15,15,753.0,89.5,2.2,28.5,452.0,684.38,521.14
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,632.76,486.34
2016,10,27,15,45,696.0,81.5,2.25,28.0,359.5,571.14,441.82
2016,10,27,16,0,663.0,77.0,2.3,28.0,311.0,510.93,396.88
2016,10,27,16,15,613.5,70.5,2.05,27.5,261.0,441.07,342.98
2016,10,27,16,30,564.0,64.0,1.8,27.0,211.0,375.08,290.27
2016,10,27,16,45,493.5,55.0,1.55,26.5,162.0,301.3,229.99
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,234.54,173.68
2016,10,27,17,15,296.0,33.0,1.25,25.0,71.0,152.83,104.98
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,77.83,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.0,14.5,26.61,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,57.47,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,149.33,102.78
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,234.07,178.49
2016,10,28,7,45,520.5,51.5,1.25,18.0,159.0,305.93,240.44
2016,10,28,8,0,603.0,60.0,1.4,19.0,210.0,386.15,307.13
2016,10,28,8,15,653.0,65.5,1.5,20.0,262.0,453.09,361.13
2016,10,28,8,30,703.0,71.0,1.6,21.0,314.0,523.9,415.83
2016,10,28,8,45,739.0,75.0,1.75,22.0,364.0,584.72,461.26
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,649.86,508.16
2016,10,28,9,15,798.5,82.5,2.0,23.5,459.5,706.33,547.01
2016,10,28,9,30,822.0,86.0,2.1,24.0,505.0,762.51,584.23
2016,10,28,9,45,841.0,87.5,2.25,24.5,545.0,812.06,616.56
2016,10,28,10,0,860.0,89.0,2.4,25.0,585.0,860.3,647.6
2016,10,28,10,15,872.0,91.0,2.45,25.5,618.5,891.14,665.75
2016,10,28,10,30,884.0,93.0,2.5,26.0,652.0,929.21,688.76
2016,10,28,10,45,894.5,93.0,2.55,26.5,678.0,961.12,707.45
2016,10,28,11,0,905.0,93.0,2.6,27.0,704.0,990.29,724.31
2016,10,28,11,15,608.5,207.5,2.6,27.0,623.0,859.72,636.57
2016,10,28,11,30,312.0,322.0,2.6,27.0,542.0,665.33,496.71
2016,10,28,11,45,620.5,206.5,2.6,27.5,650.0,887.56,656.19
2016,10,28,12,0,929.0,91.0,2.6,28.0,758.0,1055.29,761.78
2016,10,28,12,15,928.5,91.0,2.6,28.0,758.0,1056.88,761.0
2016,10,28,12,30,928.0,91.0,2.6,28.0,758.0,1054.84,759.77
2016,10,28,12,45,926.0,90.5,2.6,28.5,749.5,1047.12,753.63
2016,10,28,13,0,924.0,90.0,2.6,29.0,741.0,1035.84,745.46
2016,10,28,13,15,919.0,89.0,2.6,29.0,723.5,1017.53,734.49
2016,10,28,13,30,914.0,88.0,2.6,29.0,706.0,995.91,721.55
2016,10,28,13,45,905.5,87.0,2.6,29.0,681.0,967.79,704.49
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,936.76,685.58
2016,10,28,14,15,886.0,84.0,2.55,29.0,623.0,899.63,662.2
2016,10,28,14,30,875.0,82.0,2.5,29.0,590.0,860.13,637.16
2016,10,28,14,45,858.5,80.0,2.5,29.0,550.5,813.95,607.77
2016,10,28,15,0,842.0,78.0,2.5,29.0,511.0,774.19,582.47
2016,10,28,15,15,820.0,75.0,2.45,28.5,466.0,719.25,546.97
2016,10,28,15,30,798.0,72.0,2.4,28.0,421.0,663.83,510.38
2016,10,28,15,45,766.5,68.5,2.4,28.0,371.5,601.4,465.15
2016,10,28,16,0,735.0,65.0,2.4,28.0,322.0,540.0,419.2
2016,10,28,16,15,687.5,60.0,2.1,27.0,270.5,469.39,365.3
2016,10,28,16,30,640.0,55.0,1.8,26.0,219.0,404.73,313.77
2016,10,28,16,45,563.5,48.0,1.5,25.5,167.5,326.51,249.53
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,255.91,189.57
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,169.16,115.62
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,89.16,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,31.27,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,16.0,22.0,53.25,0.0
2016,10,29,7,15,291.5,29.5,1.85,17.0,63.5,146.66,99.76
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,233.51,178.02
2016,10,29,7,45,526.5,49.0,2.4,19.0,156.5,307.31,242.1
2016,10,29,8,0,617.0,56.0,2.7,20.0,208.0,390.2,311.77
2016,10,29,8,15,666.5,61.5,2.75,20.5,259.5,457.47,367.39
2016,10,29,8,30,716.0,67.0,2.8,21.0,311.0,526.16,422.06
2016,10,29,8,45,753.0,69.5,2.9,22.0,360.5,589.29,469.77
2016,10,29,9,0,790.0,72.0,3.0,23.0,410.0,653.94,516.83
2016,10,29,9,15,812.0,75.0,3.05,23.5,455.0,709.22,554.84
2016,10,29,9,30,834.0,78.0,3.1,24.0,500.0,764.08,591.45
2016,10,29,9,45,849.0,80.0,3.15,25.0,539.0,811.23,620.71
2016,10,29,10,0,864.0,82.0,3.2,26.0,578.0,847.55,641.93
2016,10,29,10,15,875.0,84.0,3.2,26.5,610.5,887.08,666.08
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,924.3,688.36
2016,10,29,10,45,893.0,87.5,3.25,27.5,667.5,954.66,706.21
2016,10,29,11,0,900.0,89.0,3.3,28.0,692.0,982.12,722.13
2016,10,29,11,15,904.5,89.5,3.3,28.0,709.0,1002.91,734.77
2016,10,29,11,30,909.0,90.0,3.3,28.0,726.0,1020.45,745.43
2016,10,29,11,45,910.5,90.5,3.35,28.5,734.5,1031.6,750.98
2016,10,29,12,0,912.0,91.0,3.4,29.0,743.0,1039.27,754.46
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,1040.8,755.29
