Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,1038.78,754.05
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,1030.64,747.93
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,1019.02,739.78
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,1001.05,728.78
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,979.85,715.81
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,952.49,699.21
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,922.26,680.7
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,885.17,657.22
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,845.81,632.08
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,804.19,605.18
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,752.41,570.87
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,697.91,535.01
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,643.11,497.7
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,579.31,450.55
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,519.96,405.29
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,449.97,351.37
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,383.83,298.45
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,305.4,233.93
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,234.93,174.21
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,126.37,85.41
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,23.75,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,9.83,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,26.26,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,111.29,74.05
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,186.32,141.7
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,256.28,201.59
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,340.56,271.74
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,408.2,327.22
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,480.37,384.29
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,547.2,434.6
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,616.95,485.18
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,673.57,524.7
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,730.39,561.92
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,775.86,588.94
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,825.03,617.75
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,865.39,642.29
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,903.71,665.15
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,936.68,683.37
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,967.08,699.76
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,989.4,711.49
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,1008.61,721.36
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,1013.37,722.26
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,1028.67,730.05
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,1030.64,731.66
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,1029.17,731.42
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,1022.42,728.68
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,1012.21,723.9
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,995.44,714.52
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,975.47,703.21
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,949.07,686.45
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,919.73,667.83
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,883.49,647.29
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,854.58,631.4
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,809.35,602.96
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,762.47,573.05
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,708.38,538.37
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,653.84,502.46
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,592.52,457.96
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,532.11,412.67
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,462.29,359.2
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,398.71,308.38
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,321.04,244.61
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,250.9,185.0
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,163.95,109.53
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,82.44,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,57.85,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,154.79,102.22
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,245.74,187.22
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,320.94,252.9
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,402.28,321.62
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,471.04,377.7
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,543.35,433.99
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,607.76,482.19
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,673.58,529.49
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,729.68,567.53
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,785.23,604.43
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,824.63,629.4
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,870.3,658.51
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,909.21,681.91
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,945.68,703.43
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,976.66,721.54
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,1004.66,737.67
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,1024.9,750.24
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,1041.75,760.81
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,1051.36,765.34
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,1057.35,767.74
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,1058.39,768.26
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,1055.83,766.68
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,1046.65,759.95
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,1033.98,751.18
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,1014.26,739.1
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,991.31,725.06
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,962.41,707.54
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,930.71,688.13
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,893.12,664.38
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,853.3,638.98
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,814.66,614.17
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,765.27,581.58
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,709.52,544.69
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,653.5,506.83
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,590.0,459.96
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,527.83,412.63
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,459.6,359.75
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,392.87,306.07
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,313.47,240.84
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,242.22,180.21
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,154.93,103.13
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,59.43,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,31.57,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,118.14,74.61
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,201.24,151.63
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,272.1,212.71
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,351.89,279.5
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,418.97,334.99
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,490.49,392.09
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,552.82,440.49
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,617.22,489.03
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,513.97,406.02
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,359.45,282.09
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,359.11,280.38
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,337.33,261.93
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,366.62,283.42
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,417.43,320.39
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,464.72,355.02
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,513.11,389.93
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,526.5,399.24
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,539.47,408.41
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,642.78,483.36
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,722.4,539.87
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,900.06,667.67
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,1016.57,744.29
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,806.81,600.16
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,538.99,403.16
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,784.47,586.93
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,959.04,706.1
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,710.23,533.99
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,422.01,318.81
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,659.47,501.63
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,834.65,626.64
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,789.62,595.74
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,743.11,564.84
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,689.37,529.07
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,635.35,492.32
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,572.82,445.86
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,514.32,401.03
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,444.32,346.88
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,378.3,293.83
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,298.89,228.38
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,227.99,168.17
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,142.75,92.36
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,48.96,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,15.6,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,95.16,57.6
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,167.94,125.82
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,238.16,185.85
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,319.42,253.94
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,390.26,312.28
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,462.35,369.9
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,528.0,420.94
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,596.55,472.69
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,651.79,512.76
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,707.38,551.08
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,757.17,584.28
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,801.54,613.12
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,583.64,451.47
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,281.91,216.09
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,445.46,343.11
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,616.41,468.7
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,805.25,607.3
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,979.12,724.04
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,799.2,596.99
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,566.22,424.99
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,642.84,481.75
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,694.01,518.7
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,845.24,628.49
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,968.57,710.56
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,762.96,569.84
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,521.11,393.71
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,720.48,544.33
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,870.18,649.18
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,700.1,529.97
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,530.86,405.55
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,613.88,470.68
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,673.41,516.37
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,617.33,476.34
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,561.87,436.64
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,486.18,380.18
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,422.04,330.91
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,353.18,277.13
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,289.8,226.11
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,202.83,155.69
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,137.76,101.78
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,77.12,48.18
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,9.11,0.45
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,15.99,7.3
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,25.19,15.19
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,34.42,23.02
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,44.06,31.14
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,54.26,39.6
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,89.25,68.28
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,125.73,97.62
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,148.33,115.65
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,171.62,134.09
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,93.38,70.74
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,25.26,15.01
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,123.58,94.78
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,256.09,198.22
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,213.94,164.34
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,192.54,147.03
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,387.78,297.76
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,547.73,414.09
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,325.08,249.11
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,84.89,61.98
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,82.4,60.35
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,79.93,58.39
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,76.23,55.48
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,72.54,52.59
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,49.25,34.06
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,26.09,15.48
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,18.01,8.94
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,9.94,2.41
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,19.9,10.53
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,29.87,18.71
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,17.96,9.04
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,6.1,0.0
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,5.71,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,9.5,0.48
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,16.76,8.02
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,26.35,16.38
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,35.97,24.72
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,46.8,33.97
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,57.91,43.34
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,98.34,77.16
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,140.84,112.1
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,123.95,97.47
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,107.56,83.33
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,114.94,88.96
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,122.42,94.61
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,149.21,116.12
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,176.66,137.96
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,178.04,138.76
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,179.53,139.71
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,163.84,127.0
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,148.49,114.58
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,130.45,99.88
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,112.79,85.52
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,80.76,59.85
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,50.83,35.72
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,107.28,81.21
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,168.75,129.84
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,188.24,145.35
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,208.11,161.19
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,182.26,140.86
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,156.96,120.92
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,191.01,149.08
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,244.42,192.28
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,162.09,126.73
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,102.01,78.05
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,88.36,67.21
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,74.83,56.32
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,64.5,47.97
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,54.24,39.56
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,44.06,31.18
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,34.41,23.11
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,25.19,15.22
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,15.99,7.32
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,9.11,0.68
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,6.83,0.16
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,8.36,1.47
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,51.77,38.22
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,101.86,79.83
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,114.58,89.87
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,127.41,99.92
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,143.27,112.45
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,159.51,125.15
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,170.46,133.42
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,181.63,141.83
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,173.1,134.41
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,164.72,127.21
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,206.2,160.13
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,248.88,193.49
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,231.0,179.15
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,213.33,165.13
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,200.8,155.26
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,188.43,145.51
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,210.58,162.82
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,233.11,180.22
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,184.25,141.92
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,137.09,104.63
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,254.29,198.78
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,360.71,281.83
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,201.56,157.76
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,53.78,38.3
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,58.79,42.59
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,63.81,46.81
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,76.92,57.78
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,91.31,69.85
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,78.67,59.63
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,66.11,49.38
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,53.6,39.11
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,41.13,28.68
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,94.73,72.39
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,138.75,104.06
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,76.18,44.22
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,11.3,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,26.64,9.28
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,66.59,48.24
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,102.48,79.74
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,140.68,112.82
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,177.42,144.44
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,216.09,177.09
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,248.86,203.7
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,282.07,230.04
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,312.42,253.48
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,342.96,276.63
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,302.52,242.61
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,275.78,219.29
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,291.77,231.07
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,307.89,242.73
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,321.09,252.16
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,334.42,261.66
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,331.02,258.41
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,327.45,255.12
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,324.93,252.93
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,322.41,250.79
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,202.41,157.46
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,83.24,62.07
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,59.72,43.14
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,36.89,24.59
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,24.17,14.2
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,11.49,3.8
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,35.69,23.72
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,60.02,43.68
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,50.7,36.13
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,41.41,28.59
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,62.27,45.84
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,85.24,64.81
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,53.71,39.09
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,24.42,14.85
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,21.34,12.32
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,18.27,9.76
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,14.83,6.85
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,11.39,3.92
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,8.34,1.28
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,5.3,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.02,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.79,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,80.0,33.56
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,168.2,126.62
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,237.38,187.79
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,321.45,259.45
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,183.08,149.41
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.57,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.33,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,6.1,0.0
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,6.87,0.04
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,21.04,11.76
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,35.28,23.45
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,55.77,40.08
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,76.64,56.81
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,83.69,62.41
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,90.79,68.06
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,124.15,94.6
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,158.79,121.78
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,158.31,121.32
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,157.87,120.98
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,144.13,110.1
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,130.59,99.38
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,92.93,69.49
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,57.73,41.29
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,87.97,65.76
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,120.82,92.16
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,103.85,78.7
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,87.16,65.44
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,70.74,52.32
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,55.28,39.85
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,53.71,38.79
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,52.16,37.7
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,45.19,32.03
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,38.24,26.31
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,205.81,166.38
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,318.55,253.64
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,239.9,186.77
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,171.26,127.67
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,90.57,48.73
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,3.78,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,7.58,0.47
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,12.53,4.81
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,17.5,9.11
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,22.86,13.74
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,28.23,18.31
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,39.01,27.4
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,49.83,36.42
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,63.27,47.56
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,77.55,59.29
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,86.29,66.35
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,95.09,73.43
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,147.95,116.86
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,203.54,161.79
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,205.94,163.0
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,208.4,164.38
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,206.56,162.69
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,204.8,161.11
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,290.85,230.04
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,358.86,283.68
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,350.35,276.66
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,341.85,269.93
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,353.81,279.75
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,365.66,289.48
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,318.48,252.23
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,272.28,215.53
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,187.08,147.56
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,127.23,98.92
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,137.4,107.52
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,147.98,116.42
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,109.31,85.01
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,72.3,54.65
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,84.25,64.75
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,97.47,75.88
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,83.84,64.72
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,70.3,53.51
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,56.81,42.28
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,43.33,30.87
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,30.79,20.04
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,19.07,9.84
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,10.27,0.47
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.57,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
