Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.51,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.02,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,5.68,0.0
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,8.34,1.46
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,10.63,3.47
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,12.92,5.45
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,20.96,12.33
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,29.02,19.18
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,36.72,25.67
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,44.45,32.13
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,67.87,51.64
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,93.41,72.66
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,99.64,77.63
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,105.94,82.66
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,56.15,41.23
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,84.59,64.69
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,168.71,133.24
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,170.93,134.85
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,173.21,136.67
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,131.51,102.74
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,91.64,70.09
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,82.43,62.47
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,73.34,54.94
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,83.29,63.16
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,93.47,71.56
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,76.25,57.41
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,60.01,44.05
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,78.08,59.03
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,97.75,75.32
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,79.33,60.33
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,61.47,45.7
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,35.57,24.28
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,9.89,2.72
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,8.36,1.44
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,6.83,0.15
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,5.69,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,21.94,0.0
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,49.3,34.08
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,91.49,71.21
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,128.38,103.56
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,162.26,133.14
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,197.77,163.53
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,236.13,195.28
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,276.03,227.54
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,293.2,240.59
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,309.17,252.45
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,273.92,222.4
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,253.28,203.96
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,375.51,302.15
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,483.4,385.34
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,556.99,439.28
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,610.14,477.56
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,592.03,462.14
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,547.69,428.32
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,458.9,359.18
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,344.02,269.19
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,356.31,279.47
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,368.64,289.25
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,488.43,382.45
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,606.06,470.59
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,544.98,425.34
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,508.24,398.27
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,490.16,385.72
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,471.63,372.66
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,370.72,294.08
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,254.64,201.95
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,416.52,334.74
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,544.08,435.85
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,500.2,402.54
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,456.48,369.65
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,409.63,332.98
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,363.4,295.85
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,309.08,251.18
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,257.41,207.39
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,199.18,157.19
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,146.34,109.92
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,71.27,30.46
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.02,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,6.06,0.0
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,10.24,3.02
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,14.44,6.7
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,19.03,10.7
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,23.63,14.65
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,160.6,132.38
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,305.15,251.21
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,159.59,130.53
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,12.96,5.3
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,18.71,10.1
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,24.47,14.82
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,157.21,124.98
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,308.1,244.71
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,193.5,152.58
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,79.17,59.25
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,113.05,86.77
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,148.4,115.02
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,188.52,146.82
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,229.88,179.1
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,432.22,337.83
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,588.98,455.18
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,831.92,633.75
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,1006.78,748.91
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,989.24,736.09
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,968.59,723.38
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,942.08,705.48
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,912.84,685.87
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,876.22,663.41
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,837.46,639.32
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,700.38,544.46
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,548.47,432.0
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,504.55,400.14
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,460.69,367.01
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,413.54,330.84
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,366.88,294.07
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,312.45,250.11
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,260.78,207.03
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,201.71,156.87
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,148.0,109.35
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,71.34,26.73
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,92.01,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,200.71,150.42
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,276.02,222.01
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,361.69,297.71
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,430.57,357.64
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,504.2,419.08
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,563.59,466.29
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,628.05,515.28
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,684.79,555.92
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,741.59,595.54
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,789.41,627.57
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,835.9,658.04
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,876.73,684.92
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,915.54,710.05
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,945.45,727.34
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,960.57,734.34
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,982.15,747.32
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,1000.71,758.18
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,1014.79,765.09
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,1025.66,769.98
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,1027.76,770.17
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,1026.49,768.35
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,1018.3,761.21
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,1006.82,752.15
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,988.96,740.5
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,968.04,726.99
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,743.59,572.99
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,478.03,373.77
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,251.94,200.64
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,32.93,21.55
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,149.05,118.54
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,275.23,220.41
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,248.71,199.57
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,222.76,179.37
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,194.04,156.24
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,165.95,133.24
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,265.46,215.63
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,336.1,269.23
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,256.97,201.56
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,186.28,138.99
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,87.71,29.9
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,76.7,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,168.92,124.88
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,243.65,194.8
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,329.19,269.35
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,399.33,329.0
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,474.6,390.24
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,511.77,418.82
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,546.6,444.28
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,632.96,508.37
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,723.62,570.54
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,773.91,601.05
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,818.35,626.96
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,785.91,600.32
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,727.25,555.31
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,696.65,529.1
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,639.75,484.79
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,838.29,625.73
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,1003.26,729.15
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,938.38,684.65
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,847.76,625.16
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,947.7,692.89
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,1023.92,740.87
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,1017.21,736.76
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,1007.21,731.88
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,987.93,720.35
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,965.65,707.1
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,937.92,690.68
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,907.54,672.38
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,869.78,648.97
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,830.05,624.07
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,778.0,590.45
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,720.87,552.77
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,663.26,514.52
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,606.1,474.53
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,536.09,422.88
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,468.83,371.63
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,394.13,313.67
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,322.5,255.84
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,240.39,187.39
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,168.78,124.91
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,80.34,22.49
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,75.49,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,167.31,122.15
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,241.97,192.77
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,328.35,267.76
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,399.25,328.66
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,475.29,391.55
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,542.03,444.24
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,611.49,497.05
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,669.16,539.08
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,727.27,579.6
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,778.73,614.3
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,824.56,644.29
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,865.58,670.11
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,904.67,694.21
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,937.89,712.94
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,968.64,729.8
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,990.88,743.28
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,1010.09,754.86
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,1030.79,766.03
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,1035.05,766.4
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,1037.23,766.75
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,1036.03,765.06
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,1028.22,758.24
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,1017.08,749.5
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,999.18,738.01
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,978.2,724.67
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,951.73,707.81
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,922.52,689.21
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,896.45,672.33
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,857.18,646.45
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,810.52,615.83
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,762.49,583.92
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,707.62,546.7
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,652.52,508.61
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,589.81,462.55
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,528.29,415.19
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,458.45,361.15
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,389.7,305.63
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,306.16,235.98
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,231.69,169.5
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,107.73,24.91
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,88.55,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,230.56,166.57
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,308.94,245.6
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,397.04,323.23
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,467.86,384.34
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,542.93,445.89
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,606.64,494.98
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,665.2,536.43
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,721.53,574.63
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,777.66,611.18
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,826.51,640.38
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,873.99,667.57
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,914.4,689.53
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,952.5,709.37
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,984.09,725.08
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,1012.79,738.71
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,1034.31,750.55
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,1052.5,760.39
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,1063.7,764.44
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,1071.29,766.42
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,1073.65,766.85
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,1072.42,765.28
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,1064.53,759.16
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,1053.13,751.14
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,1035.64,740.2
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,1014.86,727.41
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,986.9,710.24
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,956.06,691.36
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,919.16,668.61
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,879.92,644.3
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,833.94,615.36
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,786.51,585.15
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,731.65,549.89
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,683.27,518.36
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,618.58,473.76
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,555.19,427.01
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,481.44,371.43
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,411.51,316.09
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,324.63,245.58
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,246.62,176.98
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,113.69,18.76
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,83.64,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,218.62,154.74
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,297.69,235.06
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,386.6,312.66
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,458.36,374.18
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,534.52,436.43
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,598.9,486.16
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,664.83,533.83
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,722.77,573.21
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,772.59,605.36
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,820.74,634.1
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,867.47,660.77
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,908.09,687.59
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,946.53,712.54
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,977.93,732.41
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,1006.46,750.16
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,1028.61,764.53
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,1047.55,776.93
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,1060.9,784.6
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,1070.8,790.17
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,1073.2,791.88
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,1072.02,791.48
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,1064.22,786.92
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,1052.93,780.26
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,1035.61,769.44
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,1015.01,756.59
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,987.27,739.31
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,956.67,720.11
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,919.58,697.04
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,880.21,672.23
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,833.11,640.63
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,784.64,607.72
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,737.39,575.42
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,681.53,536.18
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,615.99,488.47
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,551.82,438.79
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,477.1,379.98
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,406.3,321.69
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,318.77,248.09
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,240.15,176.55
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,112.87,11.56
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,54.8,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,156.92,108.61
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,217.95,172.22
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,287.87,234.06
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,346.87,285.82
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,410.01,339.4
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,471.94,389.68
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,530.72,436.08
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,567.67,464.29
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,611.19,496.7
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,745.15,598.01
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,862.4,682.63
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,902.73,708.84
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,940.91,733.63
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,814.39,639.76
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,621.51,489.36
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,856.68,669.82
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,1042.08,800.43
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,1051.37,804.08
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,1057.16,806.45
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,1058.01,806.54
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,1055.38,804.43
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,1046.53,796.96
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,1034.29,787.38
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,1015.34,774.25
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,993.27,759.14
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,964.59,739.83
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,933.19,718.68
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,894.71,691.93
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,854.21,663.69
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,814.38,636.08
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,763.83,600.4
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,707.06,560.17
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,650.29,519.23
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,582.9,467.89
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,517.54,415.62
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,446.18,357.62
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,376.25,298.85
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,286.43,222.77
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,207.34,151.27
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,96.68,1.86
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,30.86,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,93.64,60.46
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,180.1,139.48
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,270.58,217.17
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,339.25,276.6
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,414.62,340.19
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,274.26,226.28
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,89.15,69.05
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,101.99,79.84
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,114.95,90.54
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,211.22,171.16
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,300.48,244.56
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,173.69,139.97
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,53.01,38.53
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,36.43,24.72
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,19.91,10.94
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,154.16,122.56
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,307.95,246.59
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,324.18,258.74
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,340.61,271.25
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,406.82,325.06
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,497.55,396.79
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,792.79,630.01
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,1021.36,794.96
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,748.19,595.65
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,426.81,341.18
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,359.16,288.63
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,315.55,253.7
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,322.19,260.29
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,347.29,281.36
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,230.2,186.0
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,124.99,98.38
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,435.36,361.83
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,656.04,541.53
2016,11,18,15,45,710.5,70.5,6.15,17.5,307.5,595.99,493.99
2016,11,18,16,0,685.0,63.0,6.1,17.0,262.0,536.68,445.9
2016,11,18,16,15,627.0,57.0,5.85,16.0,213.0,461.07,382.95
2016,11,18,16,30,569.0,51.0,5.6,15.0,164.0,390.01,321.37
2016,11,18,16,45,489.5,40.5,5.45,14.5,118.0,308.68,248.82
2016,11,18,17,0,410.0,30.0,5.3,14.0,72.0,235.71,177.78
2016,11,18,17,15,205.0,15.0,5.2,13.5,36.0,108.52,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
