Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,44.07,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,120.69,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,220.0,168.09
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,321.79,262.13
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,399.02,330.91
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,482.97,402.51
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,548.29,455.83
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,621.47,512.34
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,681.76,555.3
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,742.55,597.12
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,795.46,631.75
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,847.55,664.79
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,890.55,692.51
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,931.66,718.6
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,953.89,730.34
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,984.27,747.78
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,1008.49,760.74
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,1029.74,771.37
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,1045.51,777.06
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,1058.05,780.45
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,1061.72,781.92
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,1061.98,781.46
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,1056.03,775.7
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,1046.7,768.02
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,1030.14,758.59
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,1010.42,747.25
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,983.51,731.76
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,953.82,714.35
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,916.77,692.71
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,887.43,676.09
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,841.8,646.88
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,794.63,616.11
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,737.96,576.92
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,681.13,536.84
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,615.42,489.12
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,551.22,439.67
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,472.67,378.28
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,403.48,321.24
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,309.51,242.25
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,226.54,162.39
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,103.27,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,59.18,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,151.08,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,253.54,194.96
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,360.41,297.64
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,439.22,370.03
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,524.01,444.65
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,595.84,505.37
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,663.97,559.4
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,725.63,605.53
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,787.73,650.48
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,841.82,687.99
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,895.06,723.91
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,938.82,751.19
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,980.44,776.19
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,1014.85,796.14
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,1046.48,813.94
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,1071.5,828.83
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,1093.2,841.43
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,1107.6,847.93
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,1118.4,852.15
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,1122.45,854.08
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,1122.77,853.78
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,1116.81,847.91
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,1107.17,839.85
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,1089.59,828.29
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,1068.54,814.62
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,1041.9,797.78
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,1012.18,778.89
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,975.68,755.3
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,936.67,729.85
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,889.18,698.12
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,840.21,664.92
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,783.91,625.75
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,727.15,585.41
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,661.56,537.28
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,602.82,492.01
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,525.13,429.04
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,451.28,366.35
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,356.91,284.52
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,271.99,198.53
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,123.5,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,51.34,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,135.99,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,234.12,178.09
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,332.0,272.61
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,408.79,341.78
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,487.54,409.82
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,555.14,465.37
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,625.06,519.84
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,684.92,565.1
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,745.2,609.61
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,797.12,645.77
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,848.1,680.55
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,890.81,709.41
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,931.59,736.64
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,954.16,749.33
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,984.81,767.82
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,1008.68,782.96
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,1029.57,796.12
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,1044.98,804.1
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,1057.15,809.99
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,1060.99,812.3
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,1061.42,812.57
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,1055.37,807.11
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,1045.97,799.63
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,1029.02,788.72
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,1008.93,775.83
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,981.94,756.84
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,952.23,736.1
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,926.53,719.58
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,887.48,693.53
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,841.05,662.01
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,793.22,629.06
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,737.34,589.36
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,681.23,548.71
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,614.87,499.43
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,550.04,448.43
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,476.35,388.58
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,403.23,326.81
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,309.47,246.17
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,226.57,164.63
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,103.39,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.31,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.31
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.24,15.75
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,38.8,27.81
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,52.2,39.68
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,66.08,51.73
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,79.98,63.59
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,243.69,206.04
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,414.59,348.06
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,365.67,304.95
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,327.84,270.97
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,243.26,199.84
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,158.93,127.89
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,350.7,287.55
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,511.75,415.65
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,336.06,273.78
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,125.59,98.91
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,117.58,92.31
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,109.8,85.7
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,166.06,132.29
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,225.53,180.79
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,128.3,101.36
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,43.0,30.38
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,31.81,21.08
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,20.66,11.74
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,127.58,101.77
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,251.23,203.18
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,242.39,196.56
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,233.66,190.3
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,148.07,119.6
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,85.99,67.25
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,76.69,59.73
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,67.48,52.14
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,57.86,44.01
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,48.31,35.84
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,37.9,26.88
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,28.27,18.48
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,19.44,10.65
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,10.64,2.57
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,5.31,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.27,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.4,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,5.69,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,6.83,0.36
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,55.56,43.08
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,115.24,94.6
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,86.48,69.44
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,61.47,47.65
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,41.37,30.23
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,21.4,12.9
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,44.11,32.46
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,66.96,51.98
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,109.12,87.87
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,154.3,125.92
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,145.27,118.11
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,136.44,110.55
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,107.11,85.79
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,79.28,62.22
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,51.89,38.82
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,25.28,16.04
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,40.67,29.24
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,56.12,42.47
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,64.24,49.45
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,72.8,56.82
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,46.02,34.01
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,19.86,11.54
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,46.37,34.5
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,74.97,59.2
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,67.05,52.61
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,59.2,46.02
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,50.5,38.52
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,42.12,31.21
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,33.64,23.72
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,25.18,16.17
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,17.52,9.27
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,9.87,2.1
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,4.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,5.3,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,9.1,2.07
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,13.68,6.19
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,18.26,10.3
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,23.24,14.68
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,28.23,19.01
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,28.62,19.32
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,29.02,19.61
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,45.97,34.24
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,63.11,48.89
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,56.83,43.38
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,50.65,38.0
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,44.1,32.24
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,37.56,26.54
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,51.86,38.68
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,66.21,50.81
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,38.37,27.13
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,10.71,3.51
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,62.73,47.81
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,120.69,96.57
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,129.5,103.91
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,138.57,111.54
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,150.0,121.34
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,161.7,131.39
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,107.65,85.92
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,58.41,44.17
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,112.56,90.55
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,173.76,142.43
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,206.68,170.92
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,221.41,184.18
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,200.28,166.92
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,179.6,149.87
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,153.71,127.76
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,128.54,105.98
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,102.13,82.98
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,76.47,60.31
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,45.78,33.15
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,22.37,11.83
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,10.3,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,7.2,0.0
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,12.15,4.68
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,18.27,10.22
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,24.4,15.73
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,30.54,21.16
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,36.7,26.52
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,32.47,22.8
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,28.25,19.08
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,31.33,21.72
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,34.42,24.35
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,38.29,27.63
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,42.16,30.9
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,36.01,25.54
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,29.87,20.2
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,76.47,60.06
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,129.54,104.65
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,86.63,68.26
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,48.41,35.8
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,51.89,38.79
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,55.37,41.74
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,303.2,251.79
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,542.82,440.38
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,405.78,330.34
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,248.56,202.22
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,212.99,174.0
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,200.05,163.66
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,137.2,111.33
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,78.48,61.6
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,44.06,32.36
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,11.43,4.26
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,10.27,3.28
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,9.12,2.29
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,290.5,249.85
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,520.37,437.14
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,442.85,370.09
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,370.13,306.72
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,285.97,231.65
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,210.93,155.64
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,97.25,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,91.58,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,214.9,150.83
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,324.2,266.48
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,398.12,337.17
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,484.81,415.94
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,555.72,478.62
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,629.59,540.96
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,549.67,472.16
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,421.53,361.26
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,452.8,386.33
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,483.27,409.9
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,331.19,280.17
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,153.65,125.78
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,159.56,130.46
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,165.66,135.14
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,122.24,98.19
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,81.97,63.9
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,114.24,90.85
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,148.19,118.87
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,135.24,108.01
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,122.62,97.46
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,130.08,103.7
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,137.75,110.12
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,127.21,101.42
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,116.84,92.88
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,129.94,103.99
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,143.7,115.65
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,110.37,87.92
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,78.5,61.2
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,64.38,49.38
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,51.39,38.42
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,45.97,33.95
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,40.56,29.43
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,290.6,248.4
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,480.74,405.55
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,399.88,336.0
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,328.69,273.64
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,237.97,193.56
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,158.86,117.36
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,73.28,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,63.02,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,176.16,120.47
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,275.99,226.3
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,353.72,297.39
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,438.96,371.54
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,506.4,428.24
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,577.0,484.93
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,637.53,530.44
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,699.16,574.58
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,745.86,605.49
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,797.06,638.91
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,543.76,444.8
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,187.23,151.84
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,196.99,160.5
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,206.93,168.04
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,432.93,353.45
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,645.5,515.81
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,651.48,516.44
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,656.09,518.19
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,632.49,499.85
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,607.63,480.81
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,510.13,406.32
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,437.64,349.28
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,370.03,297.13
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,327.1,263.15
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,435.0,350.33
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,537.86,429.89
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,707.86,560.1
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,844.39,654.55
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,692.43,544.89
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,536.1,428.45
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,490.4,394.72
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,428.81,347.45
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,381.32,310.08
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,335.0,272.57
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,281.99,230.75
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,244.46,199.13
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,170.88,136.34
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,115.44,83.5
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,52.15,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,29.94,15.59
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,55.62,42.33
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,85.62,70.18
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,116.56,98.79
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,148.4,127.8
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,181.82,157.8
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,179.25,154.9
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,175.04,150.25
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,194.92,167.38
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,215.14,184.63
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,169.96,144.4
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,143.21,120.1
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,335.32,289.86
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,498.55,430.26
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,421.18,361.61
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,317.1,270.31
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,447.17,383.08
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,579.87,494.98
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,636.63,543.08
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,692.6,590.26
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,619.7,528.18
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,522.35,446.12
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,452.27,386.5
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,360.25,307.92
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,333.25,285.23
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,306.8,262.78
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,256.76,219.62
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,189.73,161.43
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,306.15,265.1
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,378.09,328.96
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,345.35,301.46
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,313.29,274.32
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,279.02,244.49
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,259.0,226.27
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,217.51,188.96
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,177.54,152.18
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,132.78,110.16
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,90.31,67.24
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,41.07,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,70.33,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,190.48,124.46
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,302.95,253.36
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,383.02,329.89
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,470.79,409.45
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,341.73,299.96
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,146.26,125.53
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,167.45,144.26
