Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,30,47.0,153.0,3.3,2.0,170.0,189.0,162.58
2016,12,9,9,45,26.5,153.5,3.2,2.5,163.5,170.51,145.26
2016,12,9,10,0,6.0,154.0,3.1,3.0,157.0,136.91,114.85
2016,12,9,10,15,35.5,184.5,2.95,3.5,202.0,211.37,179.48
2016,12,9,10,30,65.0,215.0,2.8,4.0,247.0,273.65,232.12
2016,12,9,10,45,92.5,232.0,2.65,4.5,280.5,319.44,270.01
2016,12,9,11,0,120.0,249.0,2.5,5.0,314.0,388.79,326.16
2016,12,9,11,15,148.5,258.5,2.3,5.0,342.0,429.48,358.76
2016,12,9,11,30,177.0,268.0,2.1,5.0,370.0,470.89,391.51
2016,12,9,11,45,203.5,271.0,1.95,5.5,390.5,502.69,415.62
2016,12,9,12,0,230.0,274.0,1.8,6.0,411.0,534.54,439.37
2016,12,9,12,15,273.5,268.5,1.65,6.0,431.5,597.93,487.77
2016,12,9,12,30,317.0,263.0,1.5,6.0,452.0,636.12,516.3
2016,12,9,12,45,371.5,247.5,1.4,6.5,467.5,672.36,543.06
2016,12,9,13,0,426.0,232.0,1.3,7.0,483.0,730.25,584.53
2016,12,9,13,15,378.0,237.0,1.2,7.0,456.0,660.21,531.12
2016,12,9,13,30,330.0,242.0,1.1,7.0,429.0,613.56,495.4
2016,12,9,13,45,289.0,239.0,1.05,7.5,398.0,564.59,457.36
2016,12,9,14,0,248.0,236.0,1.0,8.0,367.0,516.35,419.57
2016,12,9,14,15,178.5,225.0,1.0,8.0,317.0,411.74,338.23
2016,12,9,14,30,109.0,214.0,1.0,8.0,267.0,312.84,259.06
2016,12,9,14,45,90.0,196.0,1.0,8.0,237.5,274.1,228.21
2016,12,9,15,0,71.0,178.0,1.0,8.0,208.0,236.66,197.54
2016,12,9,15,15,66.5,161.5,1.05,7.5,187.5,214.16,179.69
2016,12,9,15,30,62.0,145.0,1.1,7.0,167.0,192.16,161.81
2016,12,9,15,45,377.5,102.5,1.15,7.0,207.5,413.9,351.84
2016,12,9,16,0,693.0,60.0,1.2,7.0,248.0,560.78,469.35
2016,12,9,16,15,632.0,54.0,1.1,6.0,200.5,487.13,407.19
2016,12,9,16,30,571.0,48.0,1.0,5.0,153.0,413.3,344.43
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.0,319.96,262.43
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,236.78,179.48
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,109.53,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,80.0,12.0,1.4,2.0,14.0,41.19,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,150.81,91.9
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,253.5,207.98
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,333.36,282.18
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,421.12,359.92
2016,12,10,8,45,266.5,73.5,2.3,4.5,130.0,282.63,243.99
2016,12,10,9,0,0.0,86.0,2.4,5.0,86.0,71.05,57.01
2016,12,10,9,15,0.0,86.5,2.5,5.5,86.5,69.61,55.83
2016,12,10,9,30,0.0,87.0,2.6,6.0,87.0,68.88,54.99
2016,12,10,9,45,383.0,89.5,2.75,6.5,258.5,440.89,380.38
2016,12,10,10,0,766.0,92.0,2.9,7.0,430.0,797.44,659.73
2016,12,10,10,15,383.0,117.0,2.95,7.0,286.0,501.39,423.52
2016,12,10,10,30,0.0,142.0,3.0,7.0,142.0,117.06,95.07
2016,12,10,10,45,0.0,151.0,3.15,7.5,151.0,124.87,101.9
2016,12,10,11,0,0.0,160.0,3.3,8.0,160.0,132.79,108.25
2016,12,10,11,15,19.5,198.5,3.35,8.5,210.0,189.31,156.25
2016,12,10,11,30,39.0,237.0,3.4,9.0,260.0,272.12,224.84
2016,12,10,11,45,25.0,221.5,3.5,9.5,236.5,217.42,178.62
2016,12,10,12,0,11.0,206.0,3.6,10.0,213.0,187.13,152.67
2016,12,10,12,15,7.0,192.5,3.65,10.0,197.0,169.48,137.87
2016,12,10,12,30,3.0,179.0,3.7,10.0,181.0,152.23,123.35
2016,12,10,12,45,10.5,199.0,3.75,10.5,205.5,179.54,146.22
2016,12,10,13,0,18.0,219.0,3.8,11.0,230.0,207.6,169.47
2016,12,10,13,15,23.5,221.5,3.8,11.0,235.5,216.13,176.8
2016,12,10,13,30,29.0,224.0,3.8,11.0,241.0,247.15,202.62
2016,12,10,13,45,27.5,215.5,3.85,11.0,230.5,215.08,176.42
2016,12,10,14,0,26.0,207.0,3.9,11.0,220.0,205.6,168.85
2016,12,10,14,15,13.0,164.0,3.9,11.0,170.5,150.2,122.47
2016,12,10,14,30,0.0,121.0,3.9,11.0,121.0,97.62,77.87
2016,12,10,14,45,0.0,102.5,3.9,11.0,102.5,81.25,64.16
2016,12,10,15,0,0.0,84.0,3.9,11.0,84.0,65.19,50.58
2016,12,10,15,15,0.0,75.5,3.8,10.5,75.5,58.16,44.76
2016,12,10,15,30,0.0,67.0,3.7,10.0,67.0,51.38,39.08
2016,12,10,15,45,309.0,68.0,3.6,10.0,152.0,322.2,277.27
2016,12,10,16,0,618.0,69.0,3.5,10.0,237.0,526.98,445.98
2016,12,10,16,15,554.0,62.0,3.1,9.5,191.0,448.59,378.08
2016,12,10,16,30,490.0,55.0,2.7,9.0,145.0,374.94,313.47
2016,12,10,16,45,394.5,43.5,2.35,8.5,102.0,285.78,234.2
2016,12,10,17,0,299.0,32.0,2.0,8.0,59.0,206.36,155.84
2016,12,10,17,15,149.5,16.0,2.0,7.5,29.5,96.63,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,47.82,0.0
2016,12,11,7,45,247.0,23.5,4.1,9.5,47.5,160.01,90.1
2016,12,11,8,0,395.0,36.0,4.3,10.0,82.0,267.57,214.71
2016,12,11,8,15,481.5,44.5,4.6,10.5,127.0,346.29,288.11
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,433.08,365.2
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,503.69,426.89
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,578.19,489.76
2016,12,11,9,15,716.5,67.0,5.55,12.5,307.0,635.1,534.65
2016,12,11,9,30,752.0,71.0,5.6,13.0,350.0,697.71,582.45
2016,12,11,9,45,438.0,133.0,5.65,13.5,299.5,538.67,451.57
2016,12,11,10,0,124.0,195.0,5.7,14.0,249.0,321.19,266.59
2016,12,11,10,15,125.5,210.0,5.75,14.5,268.5,342.48,283.42
2016,12,11,10,30,127.0,225.0,5.8,15.0,288.0,363.79,299.61
2016,12,11,10,45,129.0,237.0,5.85,16.0,303.5,381.81,312.47
2016,12,11,11,0,131.0,249.0,5.9,17.0,319.0,399.8,325.17
2016,12,11,11,15,145.5,258.5,5.9,17.0,339.0,426.91,346.66
2016,12,11,11,30,160.0,268.0,5.9,17.0,359.0,454.3,368.26
2016,12,11,11,45,191.0,271.5,5.95,17.5,382.5,491.05,397.09
2016,12,11,12,0,222.0,275.0,6.0,18.0,406.0,528.0,425.8
2016,12,11,12,15,175.5,278.0,5.95,18.0,382.0,484.82,390.38
2016,12,11,12,30,129.0,281.0,5.9,18.0,358.0,440.97,354.47
2016,12,11,12,45,131.5,278.5,5.85,18.5,356.5,440.27,353.49
2016,12,11,13,0,134.0,276.0,5.8,19.0,355.0,439.32,352.26
2016,12,11,13,15,162.5,269.5,5.7,19.0,362.5,459.3,369.0
2016,12,11,13,30,191.0,263.0,5.6,19.0,370.0,478.27,384.87
2016,12,11,13,45,170.0,253.0,5.5,19.0,346.0,443.38,357.3
2016,12,11,14,0,149.0,243.0,5.4,19.0,322.0,409.0,330.13
2016,12,11,14,15,74.5,186.0,5.15,18.5,225.5,247.91,200.74
2016,12,11,14,30,0.0,129.0,4.9,18.0,129.0,105.14,81.97
2016,12,11,14,45,44.5,155.5,4.65,18.0,174.0,186.21,150.77
2016,12,11,15,0,89.0,182.0,4.4,18.0,219.0,257.1,209.97
2016,12,11,15,15,84.5,165.0,4.25,17.5,197.5,233.31,190.98
2016,12,11,15,30,80.0,148.0,4.1,17.0,176.0,209.99,172.29
2016,12,11,15,45,372.5,104.5,3.95,17.0,209.5,414.03,344.22
2016,12,11,16,0,665.0,61.0,3.8,17.0,243.0,550.33,453.68
2016,12,11,16,15,605.0,55.0,3.65,16.5,196.5,473.73,389.79
2016,12,11,16,30,545.0,49.0,3.5,16.0,150.0,401.6,328.16
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.0,308.95,247.71
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,226.38,167.83
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,105.57,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,56.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,113.0,10.0,3.4,5.0,12.0,52.44,0.0
2016,12,12,7,45,265.5,22.0,3.55,5.5,47.0,165.84,88.86
2016,12,12,8,0,418.0,34.0,3.7,6.0,82.0,276.63,224.26
2016,12,12,8,15,504.5,41.5,3.7,6.5,127.0,355.01,298.41
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,441.49,375.49
2016,12,12,8,45,645.0,54.5,3.7,7.5,218.0,511.9,436.59
2016,12,12,9,0,699.0,60.0,3.7,8.0,264.0,581.9,495.05
2016,12,12,9,15,734.0,63.5,3.55,8.5,307.5,643.18,542.09
2016,12,12,9,30,769.0,67.0,3.4,9.0,351.0,705.42,588.1
2016,12,12,9,45,793.5,70.0,3.25,9.5,390.0,759.11,625.96
2016,12,12,10,0,818.0,73.0,3.1,10.0,429.0,812.29,662.31
2016,12,12,10,15,834.5,75.0,2.95,10.5,462.5,856.33,690.86
2016,12,12,10,30,851.0,77.0,2.8,11.0,496.0,898.75,717.55
2016,12,12,10,45,862.0,78.5,2.65,12.0,522.5,933.47,736.75
2016,12,12,11,0,873.0,80.0,2.5,13.0,549.0,954.38,745.83
2016,12,12,11,15,880.5,81.0,2.3,13.0,568.0,979.64,760.07
2016,12,12,11,30,888.0,82.0,2.1,13.0,587.0,1002.09,772.01
2016,12,12,11,45,895.0,81.5,1.95,13.5,599.0,1019.19,779.3
2016,12,12,12,0,902.0,81.0,1.8,14.0,611.0,1033.21,784.44
2016,12,12,12,15,903.0,81.0,1.55,14.5,613.5,1038.52,782.13
2016,12,12,12,30,904.0,81.0,1.3,15.0,616.0,1040.53,777.42
2016,12,12,12,45,901.5,81.0,1.05,15.5,611.0,1035.64,767.97
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,1027.48,756.23
2016,12,12,13,15,893.5,80.0,0.75,16.0,592.5,1011.81,745.71
2016,12,12,13,30,888.0,79.0,0.7,16.0,579.0,993.06,733.49
2016,12,12,13,45,879.0,78.0,0.7,16.5,557.5,967.93,717.11
2016,12,12,14,0,870.0,77.0,0.7,17.0,536.0,940.11,699.14
2016,12,12,14,15,857.0,75.5,0.75,17.0,508.0,905.41,678.95
2016,12,12,14,30,844.0,74.0,0.8,17.0,480.0,878.67,663.89
2016,12,12,14,45,821.5,73.0,0.9,17.0,444.5,831.65,635.55
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,783.47,605.8
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,729.17,569.89
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,674.63,532.89
2016,12,12,15,45,707.5,62.0,0.85,16.0,284.5,609.24,485.81
2016,12,12,16,0,668.0,58.0,0.8,16.0,240.0,545.38,437.66
2016,12,12,16,15,609.0,52.0,0.8,15.0,194.5,473.67,382.31
2016,12,12,16,30,550.0,46.0,0.8,14.0,149.0,402.11,324.29
2016,12,12,16,45,450.5,37.5,0.85,13.5,105.0,311.13,247.66
2016,12,12,17,0,351.0,29.0,0.9,13.0,61.0,230.21,170.84
2016,12,12,17,15,175.5,14.5,0.95,12.5,30.5,107.16,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,9.5,38.0,116.63,55.25
2016,12,13,8,0,327.0,39.0,3.3,10.0,76.0,234.57,186.6
2016,12,13,8,15,416.5,49.5,3.3,10.5,120.0,313.95,259.78
2016,12,13,8,30,506.0,60.0,3.3,11.0,164.0,401.64,336.5
2016,12,13,8,45,572.5,65.5,3.3,12.0,210.5,477.06,400.07
2016,12,13,9,0,639.0,71.0,3.3,13.0,257.0,557.07,464.68
2016,12,13,9,15,676.5,75.5,3.45,13.5,300.0,618.86,513.2
2016,12,13,9,30,714.0,80.0,3.6,14.0,343.0,682.05,560.52
2016,12,13,9,45,748.5,81.5,3.8,14.5,383.0,734.94,599.01
2016,12,13,10,0,783.0,83.0,4.0,15.0,423.0,793.65,641.15
2016,12,13,10,15,801.0,85.5,4.05,15.5,456.5,838.75,671.8
2016,12,13,10,30,819.0,88.0,4.1,16.0,490.0,882.38,700.98
2016,12,13,10,45,838.0,87.5,4.15,16.5,518.0,921.59,726.61
2016,12,13,11,0,857.0,87.0,4.2,17.0,546.0,958.76,750.58
2016,12,13,11,15,865.0,88.0,4.2,17.0,565.0,984.76,767.68
2016,12,13,11,30,873.0,89.0,4.2,17.0,584.0,1007.94,782.91
2016,12,13,11,45,890.5,84.0,4.2,17.5,598.0,1017.55,787.31
2016,12,13,12,0,908.0,79.0,4.2,18.0,612.0,1036.64,798.52
2016,12,13,12,15,909.0,79.0,4.25,18.0,615.0,1042.08,802.19
2016,12,13,12,30,910.0,79.0,4.3,18.0,618.0,1044.21,803.88
2016,12,13,12,45,909.5,78.0,4.35,18.0,613.0,1040.18,801.53
2016,12,13,13,0,909.0,77.0,4.4,18.0,608.0,1032.83,797.19
2016,12,13,13,15,904.5,76.5,4.35,18.0,595.0,1018.8,787.63
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,1001.64,776.17
2016,12,13,13,45,892.5,74.5,4.25,18.0,561.0,977.22,759.77
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,950.0,741.51
2016,12,13,14,15,873.0,71.5,4.15,17.5,512.0,915.94,719.76
2016,12,13,14,30,861.0,70.0,4.1,17.0,484.0,879.66,696.28
2016,12,13,14,45,837.0,70.0,4.05,17.0,448.5,842.3,670.48
2016,12,13,15,0,813.0,70.0,4.0,17.0,413.0,793.74,636.17
2016,12,13,15,15,787.0,67.0,3.85,16.5,372.5,739.03,597.5
2016,12,13,15,30,761.0,64.0,3.7,16.0,332.0,684.04,557.78
2016,12,13,15,45,721.0,60.5,3.6,16.0,287.5,618.39,507.9
2016,12,13,16,0,681.0,57.0,3.5,16.0,243.0,554.24,457.2
2016,12,13,16,15,623.0,51.5,3.1,15.0,197.0,482.97,398.63
2016,12,13,16,30,565.0,46.0,2.7,14.0,151.0,411.89,337.99
2016,12,13,16,45,461.0,37.5,2.35,13.0,107.0,317.62,256.41
2016,12,13,17,0,357.0,29.0,2.0,12.0,63.0,233.85,176.07
2016,12,13,17,15,178.5,14.5,2.05,11.5,31.5,109.09,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,123.35,54.11
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,252.68,203.76
2016,12,14,8,15,459.0,45.0,2.35,5.5,121.5,332.39,278.72
2016,12,14,8,30,549.0,54.0,2.2,6.0,166.0,420.51,356.33
2016,12,14,8,45,602.5,61.0,2.05,6.5,211.5,490.64,416.07
2016,12,14,9,0,656.0,68.0,1.9,7.0,257.0,564.52,475.94
2016,12,14,9,15,483.0,104.5,1.8,7.5,255.5,501.64,422.85
2016,12,14,9,30,310.0,141.0,1.7,8.0,254.0,412.35,347.78
2016,12,14,9,45,190.5,162.5,1.65,9.0,234.5,333.59,280.37
2016,12,14,10,0,71.0,184.0,1.6,10.0,215.0,244.33,202.82
2016,12,14,10,15,70.0,199.5,1.6,10.5,232.0,261.34,216.27
2016,12,14,10,30,69.0,215.0,1.6,11.0,249.0,278.43,229.17
2016,12,14,10,45,45.5,211.0,1.65,12.0,234.0,250.56,204.59
2016,12,14,11,0,22.0,207.0,1.7,13.0,219.0,201.74,163.25
2016,12,14,11,15,23.0,214.0,1.65,13.0,227.0,209.17,169.23
2016,12,14,11,30,24.0,221.0,1.6,13.0,235.0,216.79,175.2
2016,12,14,11,45,15.0,205.0,1.6,13.5,213.5,190.81,153.32
2016,12,14,12,0,6.0,189.0,1.6,14.0,192.0,165.42,132.01
2016,12,14,12,15,10.5,201.5,1.55,14.0,207.0,182.23,145.87
2016,12,14,12,30,15.0,214.0,1.5,14.0,222.0,199.39,159.85
2016,12,14,12,45,28.0,229.5,1.5,14.5,246.0,251.77,201.95
2016,12,14,13,0,41.0,245.0,1.5,15.0,270.0,283.56,227.06
2016,12,14,13,15,27.5,224.0,1.5,15.0,240.0,223.07,178.61
2016,12,14,13,30,14.0,203.0,1.5,15.0,210.0,188.41,150.56
2016,12,14,13,45,76.5,223.0,1.55,15.5,263.0,293.65,237.18
2016,12,14,14,0,139.0,243.0,1.6,16.0,316.0,400.1,321.4
2016,12,14,14,15,158.0,229.5,1.65,16.0,308.5,399.58,321.67
2016,12,14,14,30,177.0,216.0,1.7,16.0,301.0,397.86,321.68
2016,12,14,14,45,152.0,200.0,1.75,16.0,269.5,353.19,286.82
2016,12,14,15,0,127.0,184.0,1.8,16.0,238.0,309.96,252.75
2016,12,14,15,15,118.0,168.5,1.75,15.5,214.5,281.93,231.08
2016,12,14,15,30,109.0,153.0,1.7,15.0,191.0,254.63,209.52
2016,12,14,15,45,355.5,113.0,1.7,15.0,214.5,413.51,342.13
2016,12,14,16,0,602.0,73.0,1.7,15.0,238.0,524.87,430.31
2016,12,14,16,15,540.0,65.0,1.6,14.0,192.5,447.04,366.91
2016,12,14,16,30,478.0,57.0,1.5,13.0,147.0,373.79,305.98
2016,12,14,16,45,382.0,45.5,1.45,12.0,104.0,284.3,229.54
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,204.37,154.51
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,97.36,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.5,2.95,2.5,8.5,6.45,0.0
2016,12,15,8,0,0.0,17.0,3.1,3.0,17.0,12.93,5.26
2016,12,15,8,15,0.0,28.0,3.15,3.5,28.0,21.35,13.03
2016,12,15,8,30,0.0,39.0,3.2,4.0,39.0,29.8,20.71
2016,12,15,8,45,0.0,50.0,3.25,4.5,50.0,38.27,28.33
2016,12,15,9,0,0.0,61.0,3.3,5.0,61.0,47.05,36.1
2016,12,15,9,15,0.0,71.5,3.15,5.5,71.5,55.75,43.68
2016,12,15,9,30,0.0,82.0,3.0,6.0,82.0,64.51,51.2
2016,12,15,9,45,0.0,78.0,2.95,6.5,78.0,60.23,47.26
2016,12,15,10,0,0.0,74.0,2.9,7.0,74.0,56.81,44.08
2016,12,15,10,15,0.0,88.5,2.8,7.0,88.5,68.67,54.27
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,81.13,64.89
2016,12,15,10,45,0.0,107.0,2.6,7.5,107.0,84.35,67.39
2016,12,15,11,0,0.0,111.0,2.5,8.0,111.0,87.63,69.94
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,82.18,65.06
2016,12,15,11,30,0.0,99.0,2.3,9.0,99.0,76.91,60.38
2016,12,15,11,45,0.0,129.5,2.2,9.5,129.5,103.55,82.74
2016,12,15,12,0,0.0,160.0,2.1,10.0,160.0,131.44,105.85
2016,12,15,12,15,2.0,171.5,2.05,10.0,172.5,144.25,116.52
2016,12,15,12,30,4.0,183.0,2.0,10.0,185.0,157.34,127.43
2016,12,15,12,45,2.0,174.0,1.95,10.5,175.0,146.67,118.23
2016,12,15,13,0,0.0,165.0,1.9,11.0,165.0,136.21,109.3
2016,12,15,13,15,0.0,147.5,1.9,11.0,147.5,120.02,95.93
2016,12,15,13,30,0.0,130.0,1.9,11.0,130.0,104.22,82.84
2016,12,15,13,45,0.0,130.0,1.9,11.5,130.0,104.49,83.03
2016,12,15,14,0,0.0,130.0,1.9,12.0,130.0,104.87,83.31
2016,12,15,14,15,0.0,122.0,1.9,12.0,122.0,97.98,77.67
2016,12,15,14,30,0.0,114.0,1.9,12.0,114.0,91.17,72.1
2016,12,15,14,45,0.0,103.5,1.9,12.0,103.5,82.16,64.64
2016,12,15,15,0,0.0,93.0,1.9,12.0,93.0,73.22,57.21
2016,12,15,15,15,0.0,83.5,1.85,11.5,83.5,65.27,50.66
2016,12,15,15,30,0.0,74.0,1.8,11.0,74.0,57.38,44.09
2016,12,15,15,45,243.0,85.0,1.75,11.0,152.0,280.2,238.75
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,467.39,390.9
2016,12,15,16,15,423.5,84.0,1.5,10.0,185.5,391.36,326.71
2016,12,15,16,30,361.0,72.0,1.3,9.0,141.0,320.76,266.66
2016,12,15,16,45,272.5,56.0,1.1,8.5,99.0,237.51,193.93
2016,12,15,17,0,184.0,40.0,0.9,8.0,57.0,163.79,124.92
2016,12,15,17,15,92.0,20.0,0.95,7.5,28.5,77.95,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,154.5,19.0,3.6,8.5,35.5,106.5,33.15
2016,12,16,8,0,309.0,38.0,3.8,9.0,71.0,222.84,176.09
2016,12,16,8,15,400.5,48.5,3.95,9.5,114.0,302.12,250.63
2016,12,16,8,30,492.0,59.0,4.1,10.0,157.0,389.9,328.5
2016,12,16,8,45,559.0,64.5,4.35,11.0,203.0,464.81,393.16
2016,12,16,9,0,626.0,70.0,4.6,12.0,249.0,544.39,459.38
2016,12,16,9,15,664.5,75.0,4.7,12.5,292.0,606.92,509.76
2016,12,16,9,30,703.0,80.0,4.8,13.0,335.0,671.01,558.85
2016,12,16,9,45,735.5,82.0,4.95,14.0,374.5,727.68,600.04
2016,12,16,10,0,768.0,84.0,5.1,15.0,414.0,779.59,636.62
2016,12,16,10,15,384.0,101.5,5.2,15.5,266.5,481.07,400.59
2016,12,16,10,30,0.0,119.0,5.3,16.0,119.0,95.68,74.58
2016,12,16,10,45,0.0,110.0,5.4,17.0,110.0,87.04,67.22
2016,12,16,11,0,0.0,101.0,5.5,18.0,101.0,78.87,60.08
2016,12,16,11,15,0.0,95.0,5.55,18.5,95.0,73.58,55.51
2016,12,16,11,30,0.0,89.0,5.6,19.0,89.0,68.52,51.16
2016,12,16,11,45,0.0,120.5,5.7,19.5,120.5,95.53,73.18
2016,12,16,12,0,0.0,152.0,5.8,20.0,152.0,123.98,96.13
2016,12,16,12,15,6.5,181.5,5.85,20.0,185.5,158.52,124.37
2016,12,16,12,30,13.0,211.0,5.9,20.0,219.0,194.39,153.51
2016,12,16,12,45,78.5,243.0,5.95,20.5,289.0,319.46,255.5
2016,12,16,13,0,144.0,275.0,6.0,21.0,359.0,449.08,358.1
2016,12,16,13,15,105.5,262.0,6.0,21.0,323.0,369.88,295.26
2016,12,16,13,30,67.0,249.0,6.0,21.0,287.0,315.56,251.5
2016,12,16,13,45,75.0,242.5,6.0,21.0,284.0,315.99,252.54
2016,12,16,14,0,83.0,236.0,6.0,21.0,281.0,316.26,253.41
2016,12,16,14,15,119.0,226.5,5.9,21.0,286.5,359.79,289.35
2016,12,16,14,30,155.0,217.0,5.8,21.0,292.0,379.56,306.48
2016,12,16,14,45,171.5,200.5,5.7,21.0,278.0,371.26,300.92
2016,12,16,15,0,188.0,184.0,5.6,21.0,264.0,361.68,294.3
2016,12,16,15,15,181.5,167.5,5.35,20.5,238.5,332.14,271.38
2016,12,16,15,30,175.0,151.0,5.1,20.0,213.0,302.91,248.37
2016,12,16,15,45,417.5,106.0,4.85,20.0,228.5,451.63,371.86
2016,12,16,16,0,660.0,61.0,4.6,20.0,244.0,552.5,452.26
2016,12,16,16,15,602.5,55.0,4.25,19.0,198.5,477.52,390.63
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,406.76,331.04
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,314.22,251.25
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,231.53,173.8
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,109.73,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,35.5,118.92,28.43
2016,12,17,8,0,369.0,33.0,3.5,16.0,71.0,248.14,190.38
2016,12,17,8,15,460.0,41.5,3.6,16.5,115.0,327.09,263.86
2016,12,17,8,30,551.0,50.0,3.7,17.0,159.0,414.74,339.63
2016,12,17,8,45,606.0,56.5,3.8,17.5,204.5,485.0,399.04
2016,12,17,9,0,661.0,63.0,3.9,18.0,250.0,559.23,459.31
2016,12,17,9,15,698.0,67.0,4.15,18.5,293.0,620.66,507.05
2016,12,17,9,30,735.0,71.0,4.4,19.0,336.0,679.17,550.75
2016,12,17,9,45,367.5,91.0,4.7,20.0,223.5,427.8,351.73
2016,12,17,10,0,0.0,111.0,5.0,21.0,111.0,89.82,68.64
2016,12,17,10,15,0.0,131.5,5.05,21.5,131.5,108.42,83.79
2016,12,17,10,30,0.0,152.0,5.1,22.0,152.0,127.35,98.81
2016,12,17,10,45,90.5,198.5,5.15,22.5,246.5,278.09,222.6
2016,12,17,11,0,181.0,245.0,5.2,23.0,341.0,443.44,352.85
2016,12,17,11,15,525.5,166.0,5.1,23.0,459.5,737.57,582.4
2016,12,17,11,30,870.0,87.0,5.0,23.0,578.0,1000.93,768.26
2016,12,17,11,45,873.5,88.5,4.95,23.5,590.0,1017.59,775.39
2016,12,17,12,0,877.0,90.0,4.9,24.0,602.0,1031.1,782.09
2016,12,17,12,15,880.0,90.5,4.8,24.0,606.5,1039.61,786.64
2016,12,17,12,30,883.0,91.0,4.7,24.0,611.0,1044.84,789.12
2016,12,17,12,45,888.5,88.5,4.6,24.0,608.5,1032.52,779.88
2016,12,17,13,0,894.0,86.0,4.5,24.0,606.0,1029.99,777.7
2016,12,17,13,15,890.5,85.0,4.4,24.0,594.0,1016.92,768.73
2016,12,17,13,30,887.0,84.0,4.3,24.0,582.0,1000.73,757.87
2016,12,17,13,45,884.5,81.5,4.2,24.5,563.0,980.6,743.01
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,957.48,726.3
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,935.13,712.2
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,899.13,688.59
2016,12,17,14,45,754.5,88.5,3.35,24.0,432.5,796.14,616.29
2016,12,17,15,0,650.0,101.0,3.1,24.0,376.0,702.67,549.81
2016,12,17,15,15,618.5,98.5,2.65,23.5,340.0,649.5,511.7
2016,12,17,15,30,587.0,96.0,2.2,23.0,304.0,596.63,472.75
2016,12,17,15,45,564.0,85.5,1.8,22.5,264.5,542.21,431.26
2016,12,17,16,0,541.0,75.0,1.4,22.0,225.0,488.38,388.96
2016,12,17,16,15,492.5,66.0,1.3,21.0,183.0,420.73,336.39
2016,12,17,16,30,444.0,57.0,1.2,20.0,141.0,356.58,284.34
2016,12,17,16,45,374.0,44.0,1.2,19.5,101.0,281.09,220.92
2016,12,17,17,0,304.0,31.0,1.2,19.0,61.0,212.83,157.9
2016,12,17,17,15,152.0,15.5,1.15,18.5,30.5,101.53,4.49
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,41.5,18.5,6.7,-5.0,23.0,40.59,4.33
2016,12,18,8,0,83.0,37.0,6.7,-5.0,46.0,99.02,79.3
2016,12,18,8,15,108.5,56.5,6.7,-4.5,74.5,128.43,110.01
2016,12,18,8,30,134.0,76.0,6.7,-4.0,103.0,169.41,149.14
2016,12,18,8,45,152.0,95.5,6.75,-4.0,133.0,207.71,185.44
2016,12,18,9,0,170.0,115.0,6.8,-4.0,163.0,247.46,222.37
2016,12,18,9,15,178.0,134.0,6.75,-3.5,191.0,280.65,252.08
2016,12,18,9,30,186.0,153.0,6.7,-3.0,219.0,314.32,281.52
2016,12,18,9,45,195.0,168.5,6.7,-2.5,245.0,344.72,307.62
2016,12,18,10,0,204.0,184.0,6.7,-2.0,271.0,375.6,333.7
2016,12,18,10,15,125.0,192.5,6.65,-1.5,247.0,320.72,282.36
2016,12,18,10,30,46.0,201.0,6.6,-1.0,223.0,240.7,208.99
2016,12,18,10,45,97.0,222.5,6.6,-1.0,272.5,313.31,273.68
2016,12,18,11,0,148.0,244.0,6.6,-1.0,322.0,410.52,358.04
2016,12,18,11,15,304.5,227.5,6.6,-0.5,396.0,568.54,495.09
2016,12,18,11,30,461.0,211.0,6.6,0.0,470.0,733.43,633.03
2016,12,18,11,45,392.5,232.5,6.6,0.0,456.5,671.72,579.93
2016,12,18,12,0,324.0,254.0,6.6,0.0,443.0,631.34,544.28
2016,12,18,12,15,289.5,262.0,6.55,0.0,432.0,607.38,523.2
2016,12,18,12,30,255.0,270.0,6.5,0.0,421.0,582.14,501.04
2016,12,18,12,45,238.0,270.0,6.5,0.0,410.0,539.68,465.88
2016,12,18,13,0,221.0,270.0,6.5,0.0,399.0,521.41,450.36
2016,12,18,13,15,430.5,211.5,6.4,0.0,455.5,709.75,612.2
2016,12,18,13,30,640.0,153.0,6.3,0.0,512.0,856.26,733.5
2016,12,18,13,45,671.5,137.0,6.25,0.0,502.0,858.02,734.8
2016,12,18,14,0,703.0,121.0,6.2,0.0,492.0,855.43,733.48
2016,12,18,14,15,793.5,98.0,6.1,0.0,496.5,888.72,760.75
2016,12,18,14,30,884.0,75.0,6.0,0.0,501.0,911.2,779.28
2016,12,18,14,45,859.5,75.0,5.95,0.0,465.0,873.09,750.07
2016,12,18,15,0,835.0,75.0,5.9,0.0,429.0,823.51,711.68
2016,12,18,15,15,809.5,72.0,5.75,0.0,388.5,768.56,668.03
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,713.16,623.36
2016,12,18,15,45,750.0,64.0,5.5,0.0,303.0,649.13,570.77
2016,12,18,16,0,716.0,59.0,5.4,0.0,258.0,586.05,517.38
2016,12,18,16,15,658.5,53.5,5.15,0.0,210.5,508.66,448.07
2016,12,18,16,30,601.0,48.0,4.9,0.0,163.0,440.65,384.55
2016,12,18,16,45,511.5,39.0,4.65,-0.5,117.5,351.04,301.16
2016,12,18,17,0,422.0,30.0,4.4,-1.0,72.0,270.29,219.3
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.0,127.43,19.35
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.0,14.5,3.9,-4.0,37.0,130.31,15.29
2016,12,19,8,0,440.0,29.0,4.0,-4.0,74.0,271.01,222.09
2016,12,19,8,15,532.0,36.5,4.0,-3.5,120.0,353.55,306.27
2016,12,19,8,30,624.0,44.0,4.0,-3.0,166.0,444.27,390.8
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,516.71,457.49
2016,12,19,9,0,733.0,55.0,4.0,-3.0,260.0,592.71,524.68
2016,12,19,9,15,768.5,58.5,4.0,-2.5,304.5,655.69,575.85
2016,12,19,9,30,804.0,62.0,4.0,-2.0,349.0,719.7,626.09
2016,12,19,9,45,693.5,90.0,4.0,-1.5,357.5,700.84,608.15
2016,12,19,10,0,583.0,118.0,4.0,-1.0,366.0,665.21,577.03
2016,12,19,10,15,585.0,128.0,3.95,-0.5,394.0,698.81,601.93
2016,12,19,10,30,587.0,138.0,3.9,0.0,422.0,730.58,624.51
2016,12,19,10,45,750.0,105.5,3.9,0.0,489.0,863.11,726.82
2016,12,19,11,0,913.0,73.0,3.9,0.0,556.0,979.88,813.26
2016,12,19,11,15,706.5,136.5,3.85,0.5,518.5,891.5,742.78
2016,12,19,11,30,500.0,200.0,3.8,1.0,481.0,759.83,638.22
2016,12,19,11,45,378.5,232.5,3.75,1.5,448.0,657.49,554.31
2016,12,19,12,0,257.0,265.0,3.7,2.0,415.0,576.37,485.09
2016,12,19,12,15,303.0,258.5,3.65,2.5,436.5,616.97,518.14
2016,12,19,12,30,349.0,252.0,3.6,3.0,458.0,656.86,549.54
